ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 00:00,2,0.000,ALERT,213.06,299.67,60.022,1555992004,"201051344000579","174011545737251",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,1288019.3,1288019.3,17430,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992006,407194.00
04/23/2019 00:00,2,0.000,ALERT,212.38,296.36,60.012,1555992004,"201051344001025","174011545737251",0.00,4.50,0,293.96,300.27,0.0,0.0,0.000,1270277.0,1270277.0,25357,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992008,407195.00
04/23/2019 00:00,2,0.000,ALERT,212.61,297.26,60.017,1555992004,"201051344001093","174011545737251",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,1254165.0,1254165.0,25398,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992010,407196.00
04/23/2019 00:00,2,0.000,ALERT,213.06,299.07,60.006,1555992004,"201051344000458","174011545737251",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,1271158.6,1271158.6,17178,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992011,407197.00
04/23/2019 00:00,2,0.000,ALERT,212.38,297.26,60.022,1555992004,"201051344000890","174011545737251",0.00,6.00,0,294.86,300.57,0.0,0.0,0.000,1268839.6,1268839.6,25310,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992013,407198.00
04/23/2019 00:00,2,0.000,ALERT,213.06,299.07,60.012,1555992004,"201051344000988","174011545737251",0.00,5.50,0,293.96,300.87,0.0,0.0,0.000,980638.9,980638.9,17502,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992015,407199.00
04/23/2019 00:00,2,0.000,ALERT,212.83,297.87,60.006,1555992004,"201051344000582","174011545737251",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,1247756.4,1247756.4,25286,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992017,407200.00
04/23/2019 00:00,2,0.000,ALERT,213.06,299.67,60.017,1555992004,"201051344000868","174011545737251",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,1256313.6,1256313.6,49227,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992019,407201.00
04/23/2019 00:00,2,0.000,ALERT,213.74,299.67,60.017,1555992004,"201051344000576","174011545737251",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,1274423.5,1274423.5,21265,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992021,407202.00
04/23/2019 00:00,2,0.000,ALERT,213.29,298.77,60.006,1555992004,"201051344001158","174011545737251",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,1251164.1,1251164.1,17490,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992023,407203.00
04/23/2019 00:00,2,0.000,ALERT,212.61,296.36,60.049,1555992004,"201051344000917","174011545737251",0.00,6.30,0,293.06,299.07,0.0,0.0,0.000,1264257.7,1264257.7,25203,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992025,407204.00
04/23/2019 00:00,2,0.000,ALERT,212.83,296.36,60.012,1555992004,"201051344000417","174011545737251",0.00,5.50,0,293.66,299.07,0.0,0.0,0.000,1015209.9,1015209.9,25352,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992026,407205.00
04/23/2019 00:00,2,0.000,ALERT,212.83,296.66,60.001,1555992004,"201051344000685","174011545737251",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,1270584.6,1270584.6,25372,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992028,407206.00
04/23/2019 00:00,2,0.000,ALERT,212.61,296.06,60.022,1555992004,"201051344000651","174011545737251",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,1263380.5,1263380.5,25338,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992030,407207.00
04/23/2019 00:00,2,0.000,ALERT,212.83,299.67,59.980,1555992004,"201051344000594","174011545737251",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,1275905.5,1275905.5,49221,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992032,407208.00
04/23/2019 00:00,2,0.000,ALERT,213.29,299.07,60.012,1555992004,"201051344000469","174011545737251",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,1255891.4,1255891.4,17461,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992034,407209.00
04/23/2019 00:00,2,0.000,ALERT,212.61,296.96,60.006,1555992004,"201051344000585","174011545737251",0.00,5.50,0,293.96,299.67,0.0,0.0,0.000,1276584.0,1276584.0,25397,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992036,407210.00
04/23/2019 00:00,2,0.000,ALERT,213.51,298.77,60.059,1555992004,"201051344000853","174011545737251",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,1279325.1,1279325.1,17062,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992038,407211.00
04/23/2019 00:00,2,0.000,ALERT,212.83,296.96,60.006,1555992004,"201051344001145","174011545737251",0.00,5.00,0,294.86,300.27,0.0,0.0,0.000,1278871.8,1278871.8,25316,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992039,407212.00
04/23/2019 00:00,2,0.000,ALERT,212.61,296.66,60.001,1555992004,"201051344000438","174011545737251",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,1271761.7,1271761.7,25345,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992041,407213.00
04/23/2019 00:00,2,0.000,ALERT,212.16,296.66,60.006,1555992004,"201051344001135","174011545737251",0.00,5.00,0,294.56,300.27,0.0,0.0,0.000,1258616.8,1258616.8,25298,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992043,407214.00
04/23/2019 00:00,2,0.000,ALERT,212.83,298.77,59.996,1555992004,"201051344000983","174011545737251",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,1277379.4,1277379.4,17062,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992045,407215.00
04/23/2019 00:00,2,0.000,ALERT,212.61,296.06,59.985,1555992004,"201051344001203","174011545737251",0.00,5.00,0,294.26,301.17,0.0,0.0,0.000,1266328.4,1266328.4,25355,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992047,407216.00
04/23/2019 00:00,2,0.000,ALERT,212.61,296.96,59.996,1555992004,"201051344001230","174011545737251",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,1262658.5,1262658.5,25179,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992049,407217.00
04/23/2019 00:00,2,0.000,ALERT,212.38,296.36,59.953,1555992004,"201051344000646","174011545737251",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,1256184.1,1256184.1,25324,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992051,407218.00
04/23/2019 00:00,2,0.000,ALERT,213.29,298.77,60.001,1555992004,"201051344000867","174011545737251",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,1254567.8,1254567.8,49251,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992053,407219.00
04/23/2019 00:00,2,0.000,ALERT,213.74,298.47,60.043,1555992004,"201051344000633","174011545737251",0.00,5.00,0,294.86,300.57,0.0,0.0,0.000,1251990.0,1251990.0,49348,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992054,407220.00
04/23/2019 00:00,2,0.000,ALERT,212.16,296.66,60.001,1555992004,"201051344000955","174011545737251",0.00,5.50,0,294.26,299.37,0.0,0.0,0.000,1276208.5,1276208.5,25342,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992056,407221.00
04/23/2019 00:00,2,0.000,ALERT,213.29,297.87,60.028,1555992004,"201051344000648","174011545737251",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,1267225.5,1267225.5,48804,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992058,407222.00
04/23/2019 00:00,2,0.000,ALERT,213.51,298.47,60.001,1555992004,"201051344000645","174011545737251",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,1272067.0,1272067.0,48768,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992060,407223.00
04/23/2019 00:00,2,0.000,ALERT,213.06,299.07,60.001,1555992004,"201051344000569","174011545737251",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,1288177.7,1288177.7,16976,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992062,407224.00
04/23/2019 00:00,2,0.000,ALERT,213.29,298.17,59.985,1555992004,"179051228000119","174011545737251",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,75405.1,75405.1,17080,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555992063,407225.00
04/23/2019 00:15,2,0.000,ALERT,213.29,300.27,60.038,1555992903,"201051344000579","174011545737251",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,1288019.3,1288019.3,17432,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992906,407226.00
04/23/2019 00:15,2,0.000,ALERT,212.83,296.66,60.049,1555992903,"201051344001025","174011545737251",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,1270277.0,1270277.0,25359,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992907,407227.00
04/23/2019 00:15,2,0.000,ALERT,212.83,297.57,60.043,1555992903,"201051344001093","174011545737251",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,1254165.0,1254165.0,25400,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992909,407228.00
04/23/2019 00:15,2,0.000,ALERT,213.29,299.97,60.038,1555992903,"201051344000458","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1271158.6,1271158.6,17180,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992911,407229.00
04/23/2019 00:15,2,0.000,ALERT,212.61,297.57,60.033,1555992903,"201051344000890","174011545737251",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,1268839.6,1268839.6,25312,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992913,407230.00
04/23/2019 00:15,2,0.000,ALERT,213.29,299.67,60.065,1555992903,"201051344000988","174011545737251",0.00,5.00,0,294.56,300.87,0.0,0.0,0.000,980638.9,980638.9,17504,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992915,407231.00
04/23/2019 00:15,2,0.000,ALERT,213.29,298.47,60.038,1555992903,"201051344000582","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1247756.4,1247756.4,25288,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992917,407232.00
04/23/2019 00:15,2,0.000,ALERT,213.29,300.27,60.049,1555992903,"201051344000868","174011545737251",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,1256313.6,1256313.6,49229,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992919,407233.00
04/23/2019 00:15,2,0.000,ALERT,213.74,300.27,60.043,1555992903,"201051344000576","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1274423.5,1274423.5,21267,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992921,407234.00
04/23/2019 00:15,2,0.000,ALERT,213.51,299.67,60.028,1555992903,"201051344001158","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1251164.1,1251164.1,17492,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992922,407235.00
04/23/2019 00:15,2,0.000,ALERT,213.06,296.96,60.049,1555992903,"201051344000917","174011545737251",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,1264257.7,1264257.7,25205,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992924,407236.00
04/23/2019 00:15,2,0.000,ALERT,213.06,296.96,60.075,1555992903,"201051344000417","174011545737251",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,1015209.9,1015209.9,25354,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992926,407237.00
04/23/2019 00:15,2,0.000,ALERT,213.06,297.26,60.022,1555992903,"201051344000685","174011545737251",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,1270584.6,1270584.6,25374,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992928,407238.00
04/23/2019 00:15,2,0.000,ALERT,213.06,296.66,60.038,1555992903,"201051344000651","174011545737251",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,1263380.5,1263380.5,25340,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992930,407239.00
04/23/2019 00:15,2,0.000,ALERT,213.06,300.27,60.038,1555992903,"201051344000594","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1275905.5,1275905.5,49223,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992932,407240.00
04/23/2019 00:15,2,0.000,ALERT,213.29,299.67,60.070,1555992903,"201051344000469","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1255891.4,1255891.4,17463,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992934,407241.00
04/23/2019 00:15,2,0.000,ALERT,213.06,297.87,60.001,1555992903,"201051344000585","174011545737251",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,1276584.0,1276584.0,25399,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992935,407242.00
04/23/2019 00:15,2,0.000,ALERT,213.96,299.67,60.049,1555992903,"201051344000853","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1279325.1,1279325.1,17064,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992937,407243.00
04/23/2019 00:15,2,0.000,ALERT,213.06,297.87,60.043,1555992903,"201051344001145","174011545737251",0.00,4.50,0,294.86,300.27,0.0,0.0,0.000,1278871.8,1278871.8,25318,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992939,407244.00
04/23/2019 00:15,2,0.000,ALERT,213.06,297.57,60.049,1555992903,"201051344000438","174011545737251",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,1271761.7,1271761.7,25347,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992941,407245.00
04/23/2019 00:15,2,0.000,ALERT,212.61,297.57,60.043,1555992903,"201051344001135","174011545737251",0.00,5.00,0,294.86,299.97,0.0,0.0,0.000,1258616.8,1258616.8,25300,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992943,407246.00
04/23/2019 00:15,2,0.000,ALERT,213.29,299.97,60.043,1555992903,"201051344000983","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1277379.4,1277379.4,17064,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992944,407247.00
04/23/2019 00:15,2,0.000,ALERT,212.83,296.96,60.043,1555992903,"201051344001203","174011545737251",0.00,5.00,0,294.26,301.17,0.0,0.0,0.000,1266328.4,1266328.4,25357,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992946,407248.00
04/23/2019 00:15,2,0.000,ALERT,212.83,297.87,60.054,1555992903,"201051344001230","174011545737251",0.00,5.00,0,294.86,299.97,0.0,0.0,0.000,1262658.5,1262658.5,25181,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992948,407249.00
04/23/2019 00:15,2,0.000,ALERT,212.61,297.26,60.054,1555992903,"201051344000646","174011545737251",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,1256184.1,1256184.1,25326,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992950,407250.00
04/23/2019 00:15,2,0.000,ALERT,213.51,299.07,60.049,1555992903,"201051344000867","174011545737251",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,1254567.8,1254567.8,49253,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992952,407251.00
04/23/2019 00:15,2,0.000,ALERT,213.96,299.37,60.049,1555992903,"201051344000633","174011545737251",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,1251990.0,1251990.0,49350,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992954,407252.00
04/23/2019 00:15,2,0.000,ALERT,212.38,297.57,60.054,1555992903,"201051344000955","174011545737251",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,1276208.5,1276208.5,25344,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992955,407253.00
04/23/2019 00:15,2,0.000,ALERT,213.29,298.77,60.049,1555992903,"201051344000648","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1267225.5,1267225.5,48806,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992957,407254.00
04/23/2019 00:15,2,0.000,ALERT,213.74,299.37,60.043,1555992903,"201051344000645","174011545737251",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,1272067.0,1272067.0,48770,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555992959,407255.00
04/23/2019 00:15,2,0.000,ALERT,213.29,300.27,60.049,1555992903,"201051344000569","174011545737251",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,1288177.7,1288177.7,16978,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555992961,407256.00
04/23/2019 00:15,2,0.000,ALERT,213.51,299.37,60.049,1555992903,"179051228000119","174011545737251",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,75405.1,75405.1,17082,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555992963,407257.00
04/23/2019 00:30,2,0.000,ALERT,213.51,299.37,59.980,1555993804,"201051344000579","174011545737251",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,1288019.3,1288019.3,17434,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555993806,407258.00
04/23/2019 00:30,2,0.000,ALERT,213.29,297.57,59.990,1555993804,"201051344001025","174011545737251",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,1270277.0,1270277.0,25361,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993808,407259.00
04/23/2019 00:30,2,0.000,ALERT,213.29,298.47,59.975,1555993804,"201051344001093","174011545737251",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,1254165.0,1254165.0,25402,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993809,407260.00
04/23/2019 00:30,2,0.000,ALERT,213.29,299.07,59.985,1555993804,"201051344000458","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1271158.6,1271158.6,17182,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993811,407261.00
04/23/2019 00:30,2,0.000,ALERT,213.29,298.77,59.948,1555993804,"201051344000890","174011545737251",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,1268839.6,1268839.6,25314,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993813,407262.00
04/23/2019 00:30,2,0.000,ALERT,213.29,298.77,59.980,1555993804,"201051344000988","174011545737251",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,980638.9,980638.9,17506,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993815,407263.00
04/23/2019 00:30,2,0.000,ALERT,213.74,299.37,60.012,1555993804,"201051344000582","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1247756.4,1247756.4,25290,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993817,407264.00
04/23/2019 00:30,2,0.000,ALERT,213.51,299.67,59.990,1555993804,"201051344000868","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1256313.6,1256313.6,49231,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993819,407265.00
04/23/2019 00:30,2,0.000,ALERT,213.96,299.67,59.985,1555993804,"201051344000576","174011545737251",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,1274423.5,1274423.5,21269,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993820,407266.00
04/23/2019 00:30,2,0.000,ALERT,213.51,298.77,59.985,1555993804,"201051344001158","174011545737251",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,1251164.1,1251164.1,17494,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555993822,407267.00
04/23/2019 00:30,2,0.000,ALERT,212.38,296.66,59.996,1555993804,"201051344000917","174011545737251",0.00,6.00,0,283.74,299.07,0.0,0.0,0.000,1264257.7,1264257.7,25207,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555993824,407268.00
04/23/2019 00:30,2,0.000,ALERT,212.38,296.36,60.001,1555993804,"201051344000417","174011545737251",0.00,4.50,0,284.34,299.07,0.0,0.0,0.000,1015209.9,1015209.9,25356,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993826,407269.00
04/23/2019 00:30,2,0.000,ALERT,212.38,296.96,59.990,1555993804,"201051344000685","174011545737251",0.00,5.00,0,284.94,299.67,0.0,0.0,0.000,1270584.6,1270584.6,25376,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993828,407270.00
04/23/2019 00:30,2,0.000,ALERT,212.38,296.06,60.001,1555993804,"201051344000651","174011545737251",0.00,3.70,0,284.64,299.37,0.0,0.0,0.000,1263380.5,1263380.5,25342,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993830,407271.00
04/23/2019 00:30,2,0.000,ALERT,211.93,297.87,60.006,1555993804,"201051344000594","174011545737251",0.00,4.50,0,285.84,301.77,0.0,0.0,0.000,1275905.5,1275905.5,49225,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993831,407272.00
04/23/2019 00:30,2,0.000,ALERT,212.38,297.26,60.012,1555993804,"201051344000469","174011545737251",0.00,3.70,0,285.24,301.47,0.0,0.0,0.000,1255891.4,1255891.4,17465,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993833,407273.00
04/23/2019 00:30,2,0.000,ALERT,212.38,297.26,59.985,1555993804,"201051344000585","174011545737251",0.00,5.00,0,284.64,299.97,0.0,0.0,0.000,1276584.0,1276584.0,25401,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993835,407274.00
04/23/2019 00:30,2,0.000,ALERT,212.83,296.96,60.012,1555993804,"201051344000853","174011545737251",0.00,4.00,0,285.84,301.47,0.0,0.0,0.000,1279325.1,1279325.1,17066,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555993837,407275.00
04/23/2019 00:30,2,0.000,ALERT,212.38,297.26,60.006,1555993804,"201051344001145","174011545737251",0.00,4.50,0,285.54,300.57,0.0,0.0,0.000,1278871.8,1278871.8,25320,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555993839,407276.00
04/23/2019 00:30,2,0.000,ALERT,212.38,296.66,59.969,1555993804,"201051344000438","174011545737251",0.00,4.00,0,285.24,300.27,0.0,0.0,0.000,1271761.7,1271761.7,25349,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993841,407277.00
04/23/2019 00:30,2,0.000,ALERT,211.93,296.66,59.990,1555993804,"201051344001135","174011545737251",0.00,4.50,0,285.24,300.27,0.0,0.0,0.000,1258616.8,1258616.8,25302,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993842,407278.00
04/23/2019 00:30,2,0.000,ALERT,212.38,297.57,60.033,1555993804,"201051344000983","174011545737251",0.00,4.50,0,286.44,301.77,0.0,0.0,0.000,1277379.4,1277379.4,17066,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993844,407279.00
04/23/2019 00:30,2,0.000,ALERT,212.38,296.36,60.054,1555993804,"201051344001203","174011545737251",0.00,4.50,0,284.94,301.47,0.0,0.0,0.000,1266328.4,1266328.4,25359,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993846,407280.00
04/23/2019 00:30,2,0.000,ALERT,212.16,297.26,60.017,1555993804,"201051344001230","174011545737251",0.00,4.50,0,285.24,299.97,0.0,0.0,0.000,1262658.5,1262658.5,25183,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555993848,407281.00
04/23/2019 00:30,2,0.000,ALERT,211.93,296.96,60.006,1555993804,"201051344000646","174011545737251",0.00,4.50,0,284.34,299.37,0.0,0.0,0.000,1256184.1,1256184.1,25328,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555993850,407282.00
04/23/2019 00:30,2,0.000,ALERT,212.38,296.66,60.006,1555993804,"201051344000867","174011545737251",0.00,5.50,0,285.24,301.47,0.0,0.0,0.000,1254567.8,1254567.8,49255,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555993852,407283.00
04/23/2019 00:30,2,0.000,ALERT,212.83,296.66,60.006,1555993804,"201051344000633","174011545737251",0.00,4.50,0,284.04,300.87,0.0,0.0,0.000,1251990.0,1251990.0,49352,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993853,407284.00
04/23/2019 00:30,2,0.000,ALERT,211.93,296.96,60.006,1555993804,"201051344000955","174011545737251",0.00,4.50,0,284.94,299.67,0.0,0.0,0.000,1276208.5,1276208.5,25346,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555993855,407285.00
04/23/2019 00:30,2,0.000,ALERT,212.38,296.36,59.953,1555993804,"201051344000648","174011545737251",0.00,3.70,0,285.54,301.17,0.0,0.0,0.000,1267225.5,1267225.5,48808,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555993857,407286.00
04/23/2019 00:30,2,0.000,ALERT,212.83,296.96,60.054,1555993804,"201051344000645","174011545737251",0.00,5.00,0,285.84,301.17,0.0,0.0,0.000,1272067.0,1272067.0,48772,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993859,407287.00
04/23/2019 00:30,2,0.000,ALERT,212.16,297.57,60.012,1555993804,"201051344000569","174011545737251",0.00,4.50,0,286.74,302.07,0.0,0.0,0.000,1288177.7,1288177.7,16980,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555993861,407288.00
04/23/2019 00:30,2,0.000,ALERT,212.61,296.66,60.033,1555993804,"179051228000119","174011545737251",0.00,6.30,0,284.64,300.87,0.0,0.0,0.000,75405.1,75405.1,17084,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555993863,407289.00
04/23/2019 00:45,2,0.000,ALERT,213.74,299.67,60.006,1555994704,"201051344000579","174011545737251",0.00,4.50,0,286.74,301.77,0.0,0.0,0.000,1288019.3,1288019.3,17436,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994706,407290.00
04/23/2019 00:45,2,0.000,ALERT,213.51,298.47,60.012,1555994704,"201051344001025","174011545737251",0.00,3.70,0,284.94,301.17,0.0,0.0,0.000,1270277.0,1270277.0,25363,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994708,407291.00
04/23/2019 00:45,2,0.000,ALERT,213.74,298.77,60.006,1555994704,"201051344001093","174011545737251",0.00,5.50,0,284.94,301.17,0.0,0.0,0.000,1254165.0,1254165.0,25404,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994710,407292.00
04/23/2019 00:45,2,0.000,ALERT,213.51,298.77,60.001,1555994704,"201051344000458","174011545737251",0.00,5.50,0,286.14,301.77,0.0,0.0,0.000,1271158.6,1271158.6,17184,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994712,407293.00
04/23/2019 00:45,2,0.000,ALERT,213.51,299.37,60.012,1555994704,"201051344000890","174011545737251",0.00,5.00,0,285.84,301.77,0.0,0.0,0.000,1268839.6,1268839.6,25316,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994714,407294.00
04/23/2019 00:45,2,0.000,ALERT,213.51,298.77,60.017,1555994704,"201051344000988","174011545737251",0.00,4.50,0,283.44,300.57,0.0,0.0,0.000,980638.9,980638.9,17508,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994716,407295.00
04/23/2019 00:45,2,0.000,ALERT,213.96,299.67,60.017,1555994704,"201051344000582","174011545737251",0.00,4.00,0,285.84,302.07,0.0,0.0,0.000,1247756.4,1247756.4,25292,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994718,407296.00
04/23/2019 00:45,2,0.000,ALERT,213.74,299.67,60.012,1555994704,"201051344000868","174011545737251",0.00,4.50,0,286.74,301.77,0.0,0.0,0.000,1256313.6,1256313.6,49233,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994720,407297.00
04/23/2019 00:45,2,0.000,ALERT,214.19,299.97,60.022,1555994704,"201051344000576","174011545737251",0.00,4.00,0,286.14,301.17,0.0,0.0,0.000,1274423.5,1274423.5,21271,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555994722,407298.00
04/23/2019 00:45,2,0.000,ALERT,213.74,299.37,60.006,1555994704,"201051344001158","174011545737251",0.00,3.70,0,283.44,300.57,0.0,0.0,0.000,1251164.1,1251164.1,17496,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555994724,407299.00
04/23/2019 00:45,2,0.000,ALERT,213.96,298.47,60.065,1555994704,"201051344000917","174011545737251",0.00,6.00,0,293.66,300.57,0.0,0.0,0.000,1264257.7,1264257.7,25209,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994725,407300.00
04/23/2019 00:45,2,0.000,ALERT,213.96,298.47,60.038,1555994704,"201051344000417","174011545737251",0.00,4.50,0,294.26,300.57,0.0,0.0,0.000,1015209.9,1015209.9,25358,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994727,407301.00
04/23/2019 00:45,2,0.000,ALERT,214.19,299.07,60.017,1555994704,"201051344000685","174011545737251",0.00,4.50,0,294.56,301.17,0.0,0.0,0.000,1270584.6,1270584.6,25378,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994729,407302.00
04/23/2019 00:45,2,0.000,ALERT,214.19,298.47,60.033,1555994704,"201051344000651","174011545737251",0.00,3.30,0,294.26,300.27,0.0,0.0,0.000,1263380.5,1263380.5,25344,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555994731,407303.00
04/23/2019 00:45,2,0.000,ALERT,213.51,299.97,60.022,1555994704,"201051344000594","174011545737251",0.00,4.50,0,294.86,301.17,0.0,0.0,0.000,1275905.5,1275905.5,49227,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994733,407304.00
04/23/2019 00:45,2,0.000,ALERT,213.96,299.67,60.028,1555994704,"201051344000469","174011545737251",0.00,3.70,0,294.26,300.57,0.0,0.0,0.000,1255891.4,1255891.4,17467,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994735,407305.00
04/23/2019 00:45,2,0.000,ALERT,213.96,299.07,60.028,1555994704,"201051344000585","174011545737251",0.00,4.50,0,294.56,301.17,0.0,0.0,0.000,1276584.0,1276584.0,25403,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555994737,407306.00
04/23/2019 00:45,2,0.000,ALERT,214.41,299.37,60.017,1555994704,"201051344000853","174011545737251",0.00,4.00,0,295.16,301.17,0.0,0.0,0.000,1279325.1,1279325.1,17068,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555994738,407307.00
04/23/2019 00:45,2,0.000,ALERT,214.19,299.37,60.054,1555994704,"201051344001145","174011545737251",0.00,4.00,0,294.86,301.47,0.0,0.0,0.000,1278871.8,1278871.8,25322,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994740,407308.00
04/23/2019 00:45,2,0.000,ALERT,214.19,299.07,60.033,1555994704,"201051344000438","174011545737251",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,1271761.7,1271761.7,25351,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994742,407309.00
04/23/2019 00:45,2,0.000,ALERT,213.74,299.37,60.028,1555994704,"201051344001135","174011545737251",0.00,4.00,0,294.56,301.47,0.0,0.0,0.000,1258616.8,1258616.8,25304,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994744,407310.00
04/23/2019 00:45,2,0.000,ALERT,213.96,299.97,60.065,1555994704,"201051344000983","174011545737251",0.00,4.50,0,295.16,301.47,0.0,0.0,0.000,1277379.4,1277379.4,17068,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994746,407311.00
04/23/2019 00:45,2,0.000,ALERT,213.96,298.77,60.038,1555994704,"201051344001203","174011545737251",0.00,4.00,0,294.56,302.37,0.0,0.0,0.000,1266328.4,1266328.4,25361,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555994747,407312.00
04/23/2019 00:45,2,0.000,ALERT,213.96,299.37,60.001,1555994704,"201051344001230","174011545737251",0.00,4.50,0,295.16,301.47,0.0,0.0,0.000,1262658.5,1262658.5,25185,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555994749,407313.00
04/23/2019 00:45,2,0.000,ALERT,213.74,298.77,60.022,1555994704,"201051344000646","174011545737251",0.00,4.00,0,294.26,300.87,0.0,0.0,0.000,1256184.1,1256184.1,25330,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555994751,407314.00
04/23/2019 00:45,2,0.000,ALERT,214.19,299.67,60.022,1555994704,"201051344000867","174011545737251",0.00,5.00,0,294.26,301.47,0.0,0.0,0.000,1254567.8,1254567.8,49257,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994753,407315.00
04/23/2019 00:45,2,0.000,ALERT,214.64,299.37,60.028,1555994704,"201051344000633","174011545737251",0.00,4.00,0,293.06,300.57,0.0,0.0,0.000,1251990.0,1251990.0,49354,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555994755,407316.00
04/23/2019 00:45,2,0.000,ALERT,213.51,299.07,60.017,1555994704,"201051344000955","174011545737251",0.00,4.50,0,294.56,300.87,0.0,0.0,0.000,1276208.5,1276208.5,25348,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994757,407317.00
04/23/2019 00:45,2,0.000,ALERT,213.74,299.07,60.033,1555994704,"201051344000648","174011545737251",0.00,3.70,0,294.26,300.87,0.0,0.0,0.000,1267225.5,1267225.5,48810,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994758,407318.00
04/23/2019 00:45,2,0.000,ALERT,214.19,299.37,60.070,1555994704,"201051344000645","174011545737251",0.00,5.00,0,294.86,300.87,0.0,0.0,0.000,1272067.0,1272067.0,48774,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555994760,407319.00
04/23/2019 00:45,2,0.000,ALERT,213.74,299.97,60.065,1555994704,"201051344000569","174011545737251",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,1288177.7,1288177.7,16982,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555994762,407320.00
04/23/2019 00:45,2,0.000,ALERT,213.96,299.07,60.022,1555994704,"179051228000119","174011545737251",0.00,6.30,0,293.06,300.57,0.0,0.0,0.000,75405.1,75405.1,17086,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555994764,407321.00
04/23/2019 01:00,2,0.000,ALERT,213.51,299.67,59.996,1555995604,"201051344000579","174011545737251",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,1288019.3,1288019.3,17438,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995607,407322.00
04/23/2019 01:00,2,0.000,ALERT,213.06,296.36,59.990,1555995604,"201051344001025","174011545737251",0.00,3.70,0,294.26,300.87,0.0,0.0,0.000,1270277.0,1270277.0,25365,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555995609,407323.00
04/23/2019 01:00,2,0.000,ALERT,213.06,296.96,59.948,1555995604,"201051344001093","174011545737251",0.00,5.00,0,294.26,300.27,0.0,0.0,0.000,1254165.0,1254165.0,25406,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555995611,407324.00
04/23/2019 01:00,2,0.000,ALERT,213.51,299.07,60.033,1555995604,"201051344000458","174011545737251",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,1271158.6,1271158.6,17186,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555995613,407325.00
04/23/2019 01:00,2,0.000,ALERT,213.06,297.57,60.017,1555995604,"201051344000890","174011545737251",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,1268839.6,1268839.6,25318,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995615,407326.00
04/23/2019 01:00,2,0.000,ALERT,213.29,298.77,59.985,1555995604,"201051344000988","174011545737251",0.00,4.00,0,293.66,300.87,0.0,0.0,0.000,980638.9,980638.9,17510,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555995616,407327.00
04/23/2019 01:00,2,0.000,ALERT,213.74,298.17,60.001,1555995604,"201051344000582","174011545737251",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,1247756.4,1247756.4,25294,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555995618,407328.00
04/23/2019 01:00,2,0.000,ALERT,213.51,299.67,60.001,1555995604,"201051344000868","174011545737251",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,1256313.6,1256313.6,49235,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995620,407329.00
04/23/2019 01:00,2,0.000,ALERT,214.19,299.67,60.001,1555995604,"201051344000576","174011545737251",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,1274423.5,1274423.5,21273,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555995622,407330.00
04/23/2019 01:00,2,0.000,ALERT,213.74,298.77,59.996,1555995604,"201051344001158","174011545737251",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,1251164.1,1251164.1,17498,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995624,407331.00
04/23/2019 01:00,2,0.000,ALERT,213.29,296.66,59.964,1555995604,"201051344000917","174011545737251",0.00,5.50,0,293.06,299.97,0.0,0.0,0.000,1264257.7,1264257.7,25211,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995625,407332.00
04/23/2019 01:00,2,0.000,ALERT,213.51,296.66,59.959,1555995604,"201051344000417","174011545737251",0.00,4.00,0,293.96,300.27,0.0,0.0,0.000,1015209.9,1015209.9,25360,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555995627,407333.00
04/23/2019 01:00,2,0.000,ALERT,213.51,297.26,60.001,1555995604,"201051344000685","174011545737251",0.00,4.50,0,294.56,300.57,0.0,0.0,0.000,1270584.6,1270584.6,25380,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555995629,407334.00
04/23/2019 01:00,2,0.000,ALERT,213.29,296.66,59.996,1555995604,"201051344000651","174011545737251",0.00,3.30,0,293.96,300.27,0.0,0.0,0.000,1263380.5,1263380.5,25346,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995631,407335.00
04/23/2019 01:00,2,0.000,ALERT,213.29,299.67,59.964,1555995604,"201051344000594","174011545737251",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,1275905.5,1275905.5,49229,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555995633,407336.00
04/23/2019 01:00,2,0.000,ALERT,213.74,298.77,59.985,1555995604,"201051344000469","174011545737251",0.00,3.30,0,295.16,300.87,0.0,0.0,0.000,1255891.4,1255891.4,17469,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995635,407337.00
04/23/2019 01:00,2,0.000,ALERT,213.29,297.57,60.001,1555995604,"201051344000585","174011545737251",0.00,4.50,0,293.96,300.87,0.0,0.0,0.000,1276584.0,1276584.0,25405,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995637,407338.00
