ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 01:00,2,0.000,ALERT,214.19,299.07,59.990,1555995604,"201051344000853","174011545737251",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,1279325.1,1279325.1,17070,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995639,407339.00
04/23/2019 01:00,2,0.000,ALERT,213.51,297.57,59.996,1555995604,"201051344001145","174011545737251",0.00,4.00,0,295.16,301.17,0.0,0.0,0.000,1278871.8,1278871.8,25324,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555995640,407340.00
04/23/2019 01:00,2,0.000,ALERT,213.51,297.26,60.001,1555995604,"201051344000438","174011545737251",0.00,3.70,0,294.56,301.17,0.0,0.0,0.000,1271761.7,1271761.7,25353,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555995642,407341.00
04/23/2019 01:00,2,0.000,ALERT,213.06,297.57,59.996,1555995604,"201051344001135","174011545737251",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,1258616.8,1258616.8,25306,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995644,407342.00
04/23/2019 01:00,2,0.000,ALERT,213.51,299.37,60.001,1555995604,"201051344000983","174011545737251",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,1277379.4,1277379.4,17070,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995646,407343.00
04/23/2019 01:00,2,0.000,ALERT,213.29,296.96,59.959,1555995604,"201051344001203","174011545737251",0.00,4.00,0,294.26,302.07,0.0,0.0,0.000,1266328.4,1266328.4,25363,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995648,407344.00
04/23/2019 01:00,2,0.000,ALERT,213.29,297.57,59.990,1555995604,"201051344001230","174011545737251",0.00,4.50,0,294.56,300.57,0.0,0.0,0.000,1262658.5,1262658.5,25187,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995650,407345.00
04/23/2019 01:00,2,0.000,ALERT,212.83,297.26,60.001,1555995604,"201051344000646","174011545737251",0.00,4.00,0,293.96,300.27,0.0,0.0,0.000,1256184.1,1256184.1,25332,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995651,407346.00
04/23/2019 01:00,2,0.000,ALERT,213.74,298.47,59.996,1555995604,"201051344000867","174011545737251",0.00,5.00,0,295.76,301.77,0.0,0.0,0.000,1254567.8,1254567.8,49259,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995653,407347.00
04/23/2019 01:00,2,0.000,ALERT,214.19,298.77,60.001,1555995604,"201051344000633","174011545737251",0.00,4.00,0,294.56,300.87,0.0,0.0,0.000,1251990.0,1251990.0,49356,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995655,407348.00
04/23/2019 01:00,2,0.000,ALERT,212.83,297.26,60.006,1555995604,"201051344000955","174011545737251",0.00,4.00,0,294.26,300.57,0.0,0.0,0.000,1276208.5,1276208.5,25350,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995657,407349.00
04/23/2019 01:00,2,0.000,ALERT,213.74,298.47,60.006,1555995604,"201051344000648","174011545737251",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,1267225.5,1267225.5,48812,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995659,407350.00
04/23/2019 01:00,2,0.000,ALERT,214.19,299.37,60.017,1555995604,"201051344000645","174011545737251",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,1272067.0,1272067.0,48776,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995661,407351.00
04/23/2019 01:00,2,0.000,ALERT,213.51,299.67,60.017,1555995604,"201051344000569","174011545737251",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,1288177.7,1288177.7,16984,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555995663,407352.00
04/23/2019 01:00,2,0.000,ALERT,213.96,298.77,59.990,1555995604,"179051228000119","174011545737251",0.00,6.30,0,294.86,300.87,0.0,0.0,0.000,75405.1,75405.1,17088,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555995664,407353.00
04/23/2019 01:15,2,0.000,ALERT,213.06,299.07,60.001,1555996504,"201051344000579","174011545737251",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1288019.3,1288019.3,17440,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996507,407354.00
04/23/2019 01:15,2,0.000,ALERT,213.06,296.96,59.985,1555996504,"201051344001025","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,1270277.0,1270277.0,25367,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996508,407355.00
04/23/2019 01:15,2,0.000,ALERT,213.29,297.57,59.985,1555996504,"201051344001093","174011545737251",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,1254165.0,1254165.0,25408,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555996510,407356.00
04/23/2019 01:15,2,0.000,ALERT,212.83,298.47,59.969,1555996504,"201051344000458","174011545737251",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,1271158.6,1271158.6,17188,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996512,407357.00
04/23/2019 01:15,2,0.000,ALERT,213.06,297.87,60.001,1555996504,"201051344000890","174011545737251",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,1268839.6,1268839.6,25320,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996514,407358.00
04/23/2019 01:15,2,0.000,ALERT,212.83,298.17,59.985,1555996504,"201051344000988","174011545737251",0.00,4.00,0,293.96,300.87,0.0,0.0,0.000,980638.9,980638.9,17512,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555996516,407359.00
04/23/2019 01:15,2,0.000,ALERT,213.51,298.17,60.028,1555996504,"201051344000582","174011545737251",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,1247756.4,1247756.4,25296,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996518,407360.00
04/23/2019 01:15,2,0.000,ALERT,213.06,299.07,59.990,1555996504,"201051344000868","174011545737251",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1256313.6,1256313.6,49237,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555996520,407361.00
04/23/2019 01:15,2,0.000,ALERT,213.51,298.77,59.985,1555996504,"201051344000576","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1274423.5,1274423.5,21275,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996522,407362.00
04/23/2019 01:15,2,0.000,ALERT,213.06,297.87,59.948,1555996504,"201051344001158","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1251164.1,1251164.1,17500,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996524,407363.00
04/23/2019 01:15,2,0.000,ALERT,213.29,296.66,59.990,1555996504,"201051344000917","174011545737251",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,1264257.7,1264257.7,25213,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996525,407364.00
04/23/2019 01:15,2,0.000,ALERT,213.29,296.66,59.985,1555996504,"201051344000417","174011545737251",0.00,4.00,0,294.86,298.47,0.0,0.0,0.000,1015209.9,1015209.9,25362,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996527,407365.00
04/23/2019 01:15,2,0.000,ALERT,213.29,297.26,59.985,1555996504,"201051344000685","174011545737251",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,1270584.6,1270584.6,25382,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996529,407366.00
04/23/2019 01:15,2,0.000,ALERT,213.06,296.36,59.990,1555996504,"201051344000651","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1263380.5,1263380.5,25348,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996531,407367.00
04/23/2019 01:15,2,0.000,ALERT,212.83,298.77,59.985,1555996504,"201051344000594","174011545737251",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,1275905.5,1275905.5,49231,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996533,407368.00
04/23/2019 01:15,2,0.000,ALERT,213.06,297.87,59.985,1555996504,"201051344000469","174011545737251",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,1255891.4,1255891.4,17471,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996534,407369.00
04/23/2019 01:15,2,0.000,ALERT,213.29,297.57,59.990,1555996504,"201051344000585","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1276584.0,1276584.0,25407,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555996536,407370.00
04/23/2019 01:15,2,0.000,ALERT,213.51,298.17,59.990,1555996504,"201051344000853","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1279325.1,1279325.1,17072,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555996538,407371.00
04/23/2019 01:15,2,0.000,ALERT,213.51,297.57,59.985,1555996504,"201051344001145","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1278871.8,1278871.8,25326,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996540,407372.00
04/23/2019 01:15,2,0.000,ALERT,213.29,297.26,59.975,1555996504,"201051344000438","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1271761.7,1271761.7,25355,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996542,407373.00
04/23/2019 01:15,2,0.000,ALERT,212.83,297.26,59.980,1555996504,"201051344001135","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1258616.8,1258616.8,25308,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996543,407374.00
04/23/2019 01:15,2,0.000,ALERT,213.06,298.17,60.028,1555996504,"201051344000983","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1277379.4,1277379.4,17072,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996545,407375.00
04/23/2019 01:15,2,0.000,ALERT,213.29,297.26,59.985,1555996504,"201051344001203","174011545737251",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,1266328.4,1266328.4,25365,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996547,407376.00
04/23/2019 01:15,2,0.000,ALERT,213.06,297.87,59.996,1555996504,"201051344001230","174011545737251",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,1262658.5,1262658.5,25189,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555996549,407377.00
04/23/2019 01:15,2,0.000,ALERT,212.83,297.26,60.028,1555996504,"201051344000646","174011545737251",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,1256184.1,1256184.1,25334,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996551,407378.00
04/23/2019 01:15,2,0.000,ALERT,213.29,297.57,59.985,1555996504,"201051344000867","174011545737251",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,1254567.8,1254567.8,49261,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996553,407379.00
04/23/2019 01:15,2,0.000,ALERT,213.74,297.57,60.028,1555996504,"201051344000633","174011545737251",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,1251990.0,1251990.0,49358,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555996555,407380.00
04/23/2019 01:15,2,0.000,ALERT,212.83,297.57,59.996,1555996504,"201051344000955","174011545737251",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,1276208.5,1276208.5,25352,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996556,407381.00
04/23/2019 01:15,2,0.000,ALERT,213.06,297.26,59.990,1555996504,"201051344000648","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,1267225.5,1267225.5,48814,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555996558,407382.00
04/23/2019 01:15,2,0.000,ALERT,213.51,297.87,60.001,1555996504,"201051344000645","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1272067.0,1272067.0,48778,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555996560,407383.00
04/23/2019 01:15,2,0.000,ALERT,213.06,298.77,60.001,1555996504,"201051344000569","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1288177.7,1288177.7,16986,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555996562,407384.00
04/23/2019 01:15,2,0.000,ALERT,213.51,297.87,59.996,1555996504,"179051228000119","174011545737251",0.00,6.30,0,295.16,300.57,0.0,0.0,0.000,75405.1,75405.1,17090,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555996564,407385.00
04/23/2019 01:30,2,0.000,ALERT,212.83,298.77,60.006,1555997404,"201051344000579","174011545737251",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,1288019.3,1288019.3,17442,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997406,407386.00
04/23/2019 01:30,2,0.000,ALERT,212.38,296.36,59.996,1555997404,"201051344001025","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1270277.0,1270277.0,25369,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997408,407387.00
04/23/2019 01:30,2,0.000,ALERT,212.61,296.96,60.001,1555997404,"201051344001093","174011545737251",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,1254165.0,1254165.0,25410,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997410,407388.00
04/23/2019 01:30,2,0.000,ALERT,212.83,298.47,59.969,1555997404,"201051344000458","174011545737251",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,1271158.6,1271158.6,17190,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555997412,407389.00
04/23/2019 01:30,2,0.000,ALERT,212.38,297.26,60.001,1555997404,"201051344000890","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1268839.6,1268839.6,25322,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997414,407390.00
04/23/2019 01:30,2,0.000,ALERT,212.61,297.87,60.001,1555997404,"201051344000988","174011545737251",0.00,4.00,0,293.96,299.97,0.0,0.0,0.000,980638.9,980638.9,17514,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997416,407391.00
04/23/2019 01:30,2,0.000,ALERT,213.06,297.57,60.033,1555997404,"201051344000582","174011545737251",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,1247756.4,1247756.4,25298,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997417,407392.00
04/23/2019 01:30,2,0.000,ALERT,212.61,298.77,60.012,1555997404,"201051344000868","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1256313.6,1256313.6,49239,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555997419,407393.00
04/23/2019 01:30,2,0.000,ALERT,213.29,298.77,59.985,1555997404,"201051344000576","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1274423.5,1274423.5,21277,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997421,407394.00
04/23/2019 01:30,2,0.000,ALERT,212.83,297.87,60.006,1555997404,"201051344001158","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1251164.1,1251164.1,17502,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997423,407395.00
04/23/2019 01:30,2,0.000,ALERT,212.61,296.36,60.012,1555997404,"201051344000917","174011545737251",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,1264257.7,1264257.7,25215,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997425,407396.00
04/23/2019 01:30,2,0.000,ALERT,212.61,296.36,59.975,1555997404,"201051344000417","174011545737251",0.00,4.00,0,294.56,298.17,0.0,0.0,0.000,1015209.9,1015209.9,25364,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997427,407397.00
04/23/2019 01:30,2,0.000,ALERT,212.83,296.96,60.017,1555997404,"201051344000685","174011545737251",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,1270584.6,1270584.6,25384,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997428,407398.00
04/23/2019 01:30,2,0.000,ALERT,212.61,296.36,60.012,1555997404,"201051344000651","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1263380.5,1263380.5,25350,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997430,407399.00
04/23/2019 01:30,2,0.000,ALERT,212.61,299.07,60.017,1555997404,"201051344000594","174011545737251",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,1275905.5,1275905.5,49233,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555997432,407400.00
04/23/2019 01:30,2,0.000,ALERT,213.06,298.17,60.043,1555997404,"201051344000469","174011545737251",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,1255891.4,1255891.4,17473,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997434,407401.00
04/23/2019 01:30,2,0.000,ALERT,212.83,297.26,59.990,1555997404,"201051344000585","174011545737251",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,1276584.0,1276584.0,25409,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997436,407402.00
04/23/2019 01:30,2,0.000,ALERT,213.51,298.47,60.028,1555997404,"201051344000853","174011545737251",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,1279325.1,1279325.1,17074,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997438,407403.00
04/23/2019 01:30,2,0.000,ALERT,213.06,297.26,59.996,1555997404,"201051344001145","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1278871.8,1278871.8,25328,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997439,407404.00
04/23/2019 01:30,2,0.000,ALERT,212.83,297.26,60.022,1555997404,"201051344000438","174011545737251",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,1271761.7,1271761.7,25357,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997441,407405.00
04/23/2019 01:30,2,0.000,ALERT,212.38,297.26,60.028,1555997404,"201051344001135","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1258616.8,1258616.8,25310,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997443,407406.00
04/23/2019 01:30,2,0.000,ALERT,212.83,298.77,60.033,1555997404,"201051344000983","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1277379.4,1277379.4,17074,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555997445,407407.00
04/23/2019 01:30,2,0.000,ALERT,212.83,296.96,60.028,1555997404,"201051344001203","174011545737251",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,1266328.4,1266328.4,25367,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555997447,407408.00
04/23/2019 01:30,2,0.000,ALERT,212.61,297.57,60.022,1555997404,"201051344001230","174011545737251",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,1262658.5,1262658.5,25191,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997448,407409.00
04/23/2019 01:30,2,0.000,ALERT,212.38,297.26,60.065,1555997404,"201051344000646","174011545737251",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,1256184.1,1256184.1,25336,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997450,407410.00
04/23/2019 01:30,2,0.000,ALERT,213.29,297.87,60.028,1555997404,"201051344000867","174011545737251",0.00,5.00,0,295.16,300.87,0.0,0.0,0.000,1254567.8,1254567.8,49263,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555997452,407411.00
04/23/2019 01:30,2,0.000,ALERT,213.51,297.87,60.038,1555997404,"201051344000633","174011545737251",0.00,3.70,0,293.66,299.97,0.0,0.0,0.000,1251990.0,1251990.0,49360,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555997454,407412.00
04/23/2019 01:30,2,0.000,ALERT,212.38,297.26,60.022,1555997404,"201051344000955","174011545737251",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,1276208.5,1276208.5,25354,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997456,407413.00
04/23/2019 01:30,2,0.000,ALERT,213.06,297.57,60.022,1555997404,"201051344000648","174011545737251",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,1267225.5,1267225.5,48816,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997458,407414.00
04/23/2019 01:30,2,0.000,ALERT,213.29,298.17,60.006,1555997404,"201051344000645","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1272067.0,1272067.0,48780,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997459,407415.00
04/23/2019 01:30,2,0.000,ALERT,213.06,299.07,60.012,1555997404,"201051344000569","174011545737251",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,1288177.7,1288177.7,16988,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555997461,407416.00
04/23/2019 01:30,2,0.000,ALERT,213.29,298.17,60.012,1555997404,"179051228000119","174011545737251",0.00,6.00,0,293.96,299.67,0.0,0.0,0.000,75405.1,75405.1,17092,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555997463,407417.00
04/23/2019 01:45,2,0.000,ALERT,213.06,298.77,59.969,1555998304,"201051344000579","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1288019.3,1288019.3,17444,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998306,407418.00
04/23/2019 01:45,2,0.000,ALERT,213.06,296.36,60.012,1555998304,"201051344001025","174011545737251",0.00,3.70,0,294.56,301.47,0.0,0.0,0.000,1270277.0,1270277.0,25371,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998308,407419.00
04/23/2019 01:45,2,0.000,ALERT,213.06,296.96,60.038,1555998304,"201051344001093","174011545737251",0.00,5.50,0,294.86,300.57,0.0,0.0,0.000,1254165.0,1254165.0,25412,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998310,407420.00
04/23/2019 01:45,2,0.000,ALERT,213.06,298.17,60.006,1555998304,"201051344000458","174011545737251",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,1271158.6,1271158.6,17192,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998312,407421.00
04/23/2019 01:45,2,0.000,ALERT,213.06,297.57,59.953,1555998304,"201051344000890","174011545737251",0.00,4.50,0,295.16,302.07,0.0,0.0,0.000,1268839.6,1268839.6,25324,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998314,407422.00
04/23/2019 01:45,2,0.000,ALERT,212.83,298.17,59.996,1555998304,"201051344000988","174011545737251",0.00,4.00,0,293.06,299.67,0.0,0.0,0.000,980638.9,980638.9,17516,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998316,407423.00
04/23/2019 01:45,2,0.000,ALERT,213.51,298.17,60.006,1555998304,"201051344000582","174011545737251",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,1247756.4,1247756.4,25300,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998317,407424.00
04/23/2019 01:45,2,0.000,ALERT,213.06,298.77,60.012,1555998304,"201051344000868","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1256313.6,1256313.6,49241,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998319,407425.00
04/23/2019 01:45,2,0.000,ALERT,213.51,298.77,60.006,1555998304,"201051344000576","174011545737251",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,1274423.5,1274423.5,21279,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998321,407426.00
04/23/2019 01:45,2,0.000,ALERT,213.06,298.17,60.033,1555998304,"201051344001158","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1251164.1,1251164.1,17504,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998323,407427.00
04/23/2019 01:45,2,0.000,ALERT,213.29,296.66,60.012,1555998304,"201051344000917","174011545737251",0.00,5.50,0,293.66,299.97,0.0,0.0,0.000,1264257.7,1264257.7,25217,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998325,407428.00
04/23/2019 01:45,2,0.000,ALERT,213.29,296.66,59.996,1555998304,"201051344000417","174011545737251",0.00,4.00,0,294.26,300.57,0.0,0.0,0.000,1015209.9,1015209.9,25366,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998327,407429.00
04/23/2019 01:45,2,0.000,ALERT,213.29,296.96,60.028,1555998304,"201051344000685","174011545737251",0.00,4.50,0,294.86,300.87,0.0,0.0,0.000,1270584.6,1270584.6,25386,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998328,407430.00
04/23/2019 01:45,2,0.000,ALERT,213.29,296.36,60.006,1555998304,"201051344000651","174011545737251",0.00,3.30,0,294.26,300.57,0.0,0.0,0.000,1263380.5,1263380.5,25352,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998330,407431.00
04/23/2019 01:45,2,0.000,ALERT,212.83,298.47,60.059,1555998304,"201051344000594","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1275905.5,1275905.5,49235,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998332,407432.00
04/23/2019 01:45,2,0.000,ALERT,213.29,298.17,60.006,1555998304,"201051344000469","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1255891.4,1255891.4,17475,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998334,407433.00
04/23/2019 01:45,2,0.000,ALERT,213.29,297.26,60.012,1555998304,"201051344000585","174011545737251",0.00,4.50,0,294.56,300.57,0.0,0.0,0.000,1276584.0,1276584.0,25411,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998336,407434.00
04/23/2019 01:45,2,0.000,ALERT,213.74,297.87,59.975,1555998304,"201051344000853","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1279325.1,1279325.1,17076,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998337,407435.00
04/23/2019 01:45,2,0.000,ALERT,213.29,297.26,60.006,1555998304,"201051344001145","174011545737251",0.00,4.00,0,295.16,301.77,0.0,0.0,0.000,1278871.8,1278871.8,25330,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998339,407436.00
04/23/2019 01:45,2,0.000,ALERT,213.29,297.26,60.006,1555998304,"201051344000438","174011545737251",0.00,3.70,0,295.46,301.47,0.0,0.0,0.000,1271761.7,1271761.7,25359,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998341,407437.00
04/23/2019 01:45,2,0.000,ALERT,212.83,297.26,59.980,1555998304,"201051344001135","174011545737251",0.00,4.00,0,295.16,301.47,0.0,0.0,0.000,1258616.8,1258616.8,25312,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998343,407438.00
04/23/2019 01:45,2,0.000,ALERT,213.06,298.47,60.001,1555998304,"201051344000983","174011545737251",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,1277379.4,1277379.4,17076,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998345,407439.00
04/23/2019 01:45,2,0.000,ALERT,213.29,296.96,60.049,1555998304,"201051344001203","174011545737251",0.00,4.00,0,295.16,302.37,0.0,0.0,0.000,1266328.4,1266328.4,25369,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998347,407440.00
04/23/2019 01:45,2,0.000,ALERT,213.06,297.57,60.006,1555998304,"201051344001230","174011545737251",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,1262658.5,1262658.5,25193,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998348,407441.00
04/23/2019 01:45,2,0.000,ALERT,212.83,296.96,60.017,1555998304,"201051344000646","174011545737251",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,1256184.1,1256184.1,25338,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998350,407442.00
04/23/2019 01:45,2,0.000,ALERT,213.51,298.17,60.012,1555998304,"201051344000867","174011545737251",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,1254567.8,1254567.8,49265,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998352,407443.00
04/23/2019 01:45,2,0.000,ALERT,213.74,298.17,60.012,1555998304,"201051344000633","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1251990.0,1251990.0,49362,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998354,407444.00
04/23/2019 01:45,2,0.000,ALERT,212.83,297.26,60.012,1555998304,"201051344000955","174011545737251",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,1276208.5,1276208.5,25356,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998356,407445.00
04/23/2019 01:45,2,0.000,ALERT,213.29,297.57,60.006,1555998304,"201051344000648","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1267225.5,1267225.5,48818,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998357,407446.00
04/23/2019 01:45,2,0.000,ALERT,213.51,298.47,60.028,1555998304,"201051344000645","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1272067.0,1272067.0,48782,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555998359,407447.00
04/23/2019 01:45,2,0.000,ALERT,213.29,299.07,59.980,1555998304,"201051344000569","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1288177.7,1288177.7,16990,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555998361,407448.00
04/23/2019 01:45,2,0.000,ALERT,213.51,297.87,60.033,1555998304,"179051228000119","174011545737251",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,75405.1,75405.1,17094,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555998363,407449.00
04/23/2019 02:00,2,0.000,ALERT,212.83,299.07,60.038,1555999205,"201051344000579","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1288019.3,1288019.3,17446,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999207,407450.00
04/23/2019 02:00,2,0.000,ALERT,212.38,296.06,60.038,1555999205,"201051344001025","174011545737251",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,1270277.0,1270277.0,25373,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999209,407451.00
04/23/2019 02:00,2,0.000,ALERT,212.61,296.66,60.028,1555999205,"201051344001093","174011545737251",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,1254165.0,1254165.0,25414,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999211,407452.00
04/23/2019 02:00,2,0.000,ALERT,212.61,298.47,60.038,1555999205,"201051344000458","174011545737251",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,1271158.6,1271158.6,17194,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999213,407453.00
04/23/2019 02:00,2,0.000,ALERT,212.38,296.96,60.038,1555999205,"201051344000890","174011545737251",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,1268839.6,1268839.6,25326,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999215,407454.00
04/23/2019 02:00,2,0.000,ALERT,212.61,298.17,60.081,1555999205,"201051344000988","174011545737251",0.00,4.00,0,293.66,299.67,0.0,0.0,0.000,980638.9,980638.9,17518,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999217,407455.00
04/23/2019 02:00,2,0.000,ALERT,212.83,297.26,60.033,1555999205,"201051344000582","174011545737251",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,1247756.4,1247756.4,25302,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999218,407456.00
04/23/2019 02:00,2,0.000,ALERT,212.61,299.07,60.033,1555999205,"201051344000868","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1256313.6,1256313.6,49243,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999220,407457.00
04/23/2019 02:00,2,0.000,ALERT,213.06,298.47,60.033,1555999205,"201051344000576","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1274423.5,1274423.5,21281,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999222,407458.00
04/23/2019 02:00,2,0.000,ALERT,212.83,298.17,60.038,1555999205,"201051344001158","174011545737251",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,1251164.1,1251164.1,17506,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999224,407459.00
04/23/2019 02:00,2,0.000,ALERT,212.61,296.06,60.033,1555999205,"201051344000917","174011545737251",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,1264257.7,1264257.7,25219,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999226,407460.00
04/23/2019 02:00,2,0.000,ALERT,212.38,295.76,60.033,1555999205,"201051344000417","174011545737251",0.00,4.00,0,294.86,298.47,0.0,0.0,0.000,1015209.9,1015209.9,25368,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555999227,407461.00
04/23/2019 02:00,2,0.000,ALERT,212.61,296.36,60.070,1555999205,"201051344000685","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1270584.6,1270584.6,25388,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555999229,407462.00
04/23/2019 02:00,2,0.000,ALERT,212.61,295.76,60.001,1555999205,"201051344000651","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1263380.5,1263380.5,25354,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999231,407463.00
04/23/2019 02:00,2,0.000,ALERT,212.38,299.07,60.038,1555999205,"201051344000594","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1275905.5,1275905.5,49237,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999233,407464.00
04/23/2019 02:00,2,0.000,ALERT,212.61,298.17,60.017,1555999205,"201051344000469","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1255891.4,1255891.4,17477,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999235,407465.00
04/23/2019 02:00,2,0.000,ALERT,212.38,296.36,60.006,1555999205,"201051344000585","174011545737251",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,1276584.0,1276584.0,25413,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999237,407466.00
04/23/2019 02:00,2,0.000,ALERT,213.06,297.87,60.033,1555999205,"201051344000853","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1279325.1,1279325.1,17078,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999239,407467.00
04/23/2019 02:00,2,0.000,ALERT,212.61,296.36,60.059,1555999205,"201051344001145","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1278871.8,1278871.8,25332,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999241,407468.00
04/23/2019 02:00,2,0.000,ALERT,212.38,296.06,60.022,1555999205,"201051344000438","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1271761.7,1271761.7,25361,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999243,407469.00
04/23/2019 02:00,2,0.000,ALERT,211.93,296.06,60.006,1555999205,"201051344001135","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1258616.8,1258616.8,25314,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555999244,407470.00
04/23/2019 02:00,2,0.000,ALERT,212.38,298.47,60.033,1555999205,"201051344000983","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1277379.4,1277379.4,17078,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999246,407471.00
04/23/2019 02:00,2,0.000,ALERT,212.38,295.76,60.028,1555999205,"201051344001203","174011545737251",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,1266328.4,1266328.4,25371,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999248,407472.00
04/23/2019 02:00,2,0.000,ALERT,212.16,296.36,60.038,1555999205,"201051344001230","174011545737251",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,1262658.5,1262658.5,25195,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999250,407473.00
04/23/2019 02:00,2,0.000,ALERT,211.93,295.76,60.038,1555999205,"201051344000646","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1256184.1,1256184.1,25340,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999252,407474.00
04/23/2019 02:00,2,0.000,ALERT,212.83,297.87,60.033,1555999205,"201051344000867","174011545737251",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,1254567.8,1254567.8,49267,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999253,407475.00
04/23/2019 02:00,2,0.000,ALERT,213.06,297.87,60.033,1555999205,"201051344000633","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1251990.0,1251990.0,49364,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999255,407476.00
04/23/2019 02:00,2,0.000,ALERT,211.70,296.06,60.043,1555999205,"201051344000955","174011545737251",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,1276208.5,1276208.5,25358,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999257,407477.00
04/23/2019 02:00,2,0.000,ALERT,212.61,297.57,60.043,1555999205,"201051344000648","174011545737251",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,1267225.5,1267225.5,48820,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555999259,407478.00
04/23/2019 02:00,2,0.000,ALERT,213.06,298.17,60.043,1555999205,"201051344000645","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1272067.0,1272067.0,48784,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555999261,407479.00
04/23/2019 02:00,2,0.000,ALERT,212.61,298.77,60.033,1555999205,"201051344000569","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1288177.7,1288177.7,16992,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555999262,407480.00
04/23/2019 02:00,2,0.000,ALERT,212.83,297.57,60.038,1555999205,"179051228000119","174011545737251",0.00,6.00,0,293.96,299.37,0.0,0.0,0.000,75405.1,75405.1,17096,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555999264,407481.00
04/23/2019 02:15,2,0.000,ALERT,212.61,299.37,60.022,1556000103,"201051344000579","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1288019.3,1288019.3,17448,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000106,407482.00
04/23/2019 02:15,2,0.000,ALERT,211.70,296.06,60.017,1556000103,"201051344001025","174011545737251",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,1270277.0,1270277.0,25375,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000107,407483.00
