ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 02:15,2,0.000,ALERT,211.70,296.66,60.028,1556000103,"201051344001093","174011545737251",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,1254165.0,1254165.0,25416,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556000109,407484.00
04/23/2019 02:15,2,0.000,ALERT,212.38,298.77,60.049,1556000103,"201051344000458","174011545737251",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,1271158.6,1271158.6,17196,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556000111,407485.00
04/23/2019 02:15,2,0.000,ALERT,211.93,297.26,60.028,1556000103,"201051344000890","174011545737251",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,1268839.6,1268839.6,25328,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000113,407486.00
04/23/2019 02:15,2,0.000,ALERT,212.38,298.47,60.006,1556000103,"201051344000988","174011545737251",0.00,3.70,0,293.96,300.27,0.0,0.0,0.000,980638.9,980638.9,17520,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000115,407487.00
04/23/2019 02:15,2,0.000,ALERT,212.38,297.57,60.028,1556000103,"201051344000582","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1247756.4,1247756.4,25304,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000117,407488.00
04/23/2019 02:15,2,0.000,ALERT,212.38,299.07,60.033,1556000103,"201051344000868","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1256313.6,1256313.6,49245,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000119,407489.00
04/23/2019 02:15,2,0.000,ALERT,212.83,298.77,60.043,1556000103,"201051344000576","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1274423.5,1274423.5,21283,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000120,407490.00
04/23/2019 02:15,2,0.000,ALERT,212.61,298.17,60.033,1556000103,"201051344001158","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1251164.1,1251164.1,17508,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000122,407491.00
04/23/2019 02:15,2,0.000,ALERT,212.16,296.36,60.038,1556000103,"201051344000917","174011545737251",0.00,5.50,0,293.06,298.47,0.0,0.0,0.000,1264257.7,1264257.7,25221,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000124,407492.00
04/23/2019 02:15,2,0.000,ALERT,212.16,296.06,60.022,1556000103,"201051344000417","174011545737251",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,1015209.9,1015209.9,25370,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000126,407493.00
04/23/2019 02:15,2,0.000,ALERT,212.38,296.96,60.028,1556000103,"201051344000685","174011545737251",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,1270584.6,1270584.6,25390,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000128,407494.00
04/23/2019 02:15,2,0.000,ALERT,212.16,295.76,60.028,1556000103,"201051344000651","174011545737251",0.00,3.00,0,293.66,298.47,0.0,0.0,0.000,1263380.5,1263380.5,25356,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556000130,407495.00
04/23/2019 02:15,2,0.000,ALERT,212.16,298.77,60.028,1556000103,"201051344000594","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1275905.5,1275905.5,49239,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000132,407496.00
04/23/2019 02:15,2,0.000,ALERT,212.38,297.87,60.075,1556000103,"201051344000469","174011545737251",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,1255891.4,1255891.4,17479,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000133,407497.00
04/23/2019 02:15,2,0.000,ALERT,212.16,296.66,60.028,1556000103,"201051344000585","174011545737251",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,1276584.0,1276584.0,25415,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556000135,407498.00
04/23/2019 02:15,2,0.000,ALERT,213.06,298.17,60.022,1556000103,"201051344000853","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1279325.1,1279325.1,17080,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000137,407499.00
04/23/2019 02:15,2,0.000,ALERT,212.38,296.96,60.022,1556000103,"201051344001145","174011545737251",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,1278871.8,1278871.8,25334,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000139,407500.00
04/23/2019 02:15,2,0.000,ALERT,212.16,296.66,60.070,1556000103,"201051344000438","174011545737251",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,1271761.7,1271761.7,25363,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000141,407501.00
04/23/2019 02:15,2,0.000,ALERT,211.70,296.66,60.022,1556000103,"201051344001135","174011545737251",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,1258616.8,1258616.8,25316,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556000142,407502.00
04/23/2019 02:15,2,0.000,ALERT,212.61,298.47,60.028,1556000103,"201051344000983","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1277379.4,1277379.4,17080,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000144,407503.00
04/23/2019 02:15,2,0.000,ALERT,212.16,296.36,60.059,1556000103,"201051344001203","174011545737251",0.00,3.70,0,293.96,300.57,0.0,0.0,0.000,1266328.4,1266328.4,25373,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000146,407504.00
04/23/2019 02:15,2,0.000,ALERT,212.16,296.96,60.033,1556000103,"201051344001230","174011545737251",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,1262658.5,1262658.5,25197,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556000148,407505.00
04/23/2019 02:15,2,0.000,ALERT,211.70,296.66,60.070,1556000103,"201051344000646","174011545737251",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,1256184.1,1256184.1,25342,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000150,407506.00
04/23/2019 02:15,2,0.000,ALERT,212.83,297.87,60.006,1556000103,"201051344000867","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,1254567.8,1254567.8,49269,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556000152,407507.00
04/23/2019 02:15,2,0.000,ALERT,213.06,297.87,60.028,1556000103,"201051344000633","174011545737251",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,1251990.0,1251990.0,49366,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000153,407508.00
04/23/2019 02:15,2,0.000,ALERT,211.70,296.66,60.038,1556000103,"201051344000955","174011545737251",0.00,4.00,0,293.96,298.77,0.0,0.0,0.000,1276208.5,1276208.5,25360,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000155,407509.00
04/23/2019 02:15,2,0.000,ALERT,212.61,297.87,60.033,1556000103,"201051344000648","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,1267225.5,1267225.5,48822,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000157,407510.00
04/23/2019 02:15,2,0.000,ALERT,213.06,298.17,60.033,1556000103,"201051344000645","174011545737251",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,1272067.0,1272067.0,48786,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000159,407511.00
04/23/2019 02:15,2,0.000,ALERT,212.38,299.07,60.033,1556000103,"201051344000569","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1288177.7,1288177.7,16994,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556000161,407512.00
04/23/2019 02:15,2,0.000,ALERT,212.83,298.17,60.038,1556000103,"179051228000119","174011545737251",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,75405.1,75405.1,17098,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556000162,407513.00
04/23/2019 02:30,2,0.000,ALERT,213.06,299.07,60.043,1556001005,"201051344000579","174011545737251",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,1288019.3,1288019.3,17450,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001007,407514.00
04/23/2019 02:30,2,0.000,ALERT,213.06,297.26,60.070,1556001005,"201051344001025","174011545737251",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,1270277.0,1270277.0,25377,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001009,407515.00
04/23/2019 02:30,2,0.000,ALERT,213.29,297.57,60.049,1556001005,"201051344001093","174011545737251",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,1254165.0,1254165.0,25418,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001010,407516.00
04/23/2019 02:30,2,0.000,ALERT,212.83,298.17,59.996,1556001005,"201051344000458","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1271158.6,1271158.6,17198,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001012,407517.00
04/23/2019 02:30,2,0.000,ALERT,213.06,298.17,60.070,1556001005,"201051344000890","174011545737251",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,1268839.6,1268839.6,25330,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001015,407518.00
04/23/2019 02:30,2,0.000,ALERT,212.83,297.87,60.038,1556001005,"201051344000988","174011545737251",0.00,4.00,0,293.96,299.97,0.0,0.0,0.000,980638.9,980638.9,17522,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001016,407519.00
04/23/2019 02:30,2,0.000,ALERT,213.51,298.47,60.043,1556001005,"201051344000582","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1247756.4,1247756.4,25306,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001018,407520.00
04/23/2019 02:30,2,0.000,ALERT,212.83,299.07,60.049,1556001005,"201051344000868","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1256313.6,1256313.6,49247,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001020,407521.00
04/23/2019 02:30,2,0.000,ALERT,213.51,298.77,60.049,1556001005,"201051344000576","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1274423.5,1274423.5,21285,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001022,407522.00
04/23/2019 02:30,2,0.000,ALERT,213.06,297.87,60.043,1556001005,"201051344001158","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1251164.1,1251164.1,17510,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001024,407523.00
04/23/2019 02:30,2,0.000,ALERT,213.29,297.26,60.065,1556001005,"201051344000917","174011545737251",0.00,5.00,0,293.36,298.17,0.0,0.0,0.000,1264257.7,1264257.7,25223,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001026,407524.00
04/23/2019 02:30,2,0.000,ALERT,213.29,297.26,60.054,1556001005,"201051344000417","174011545737251",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,1015209.9,1015209.9,25372,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001027,407525.00
04/23/2019 02:30,2,0.000,ALERT,213.51,297.57,60.043,1556001005,"201051344000685","174011545737251",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,1270584.6,1270584.6,25392,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001029,407526.00
04/23/2019 02:30,2,0.000,ALERT,213.29,296.96,60.043,1556001005,"201051344000651","174011545737251",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,1263380.5,1263380.5,25358,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001031,407527.00
04/23/2019 02:30,2,0.000,ALERT,212.83,299.07,60.081,1556001005,"201051344000594","174011545737251",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,1275905.5,1275905.5,49241,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001033,407528.00
04/23/2019 02:30,2,0.000,ALERT,213.06,298.47,60.043,1556001005,"201051344000469","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1255891.4,1255891.4,17481,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001035,407529.00
04/23/2019 02:30,2,0.000,ALERT,213.29,297.87,60.033,1556001005,"201051344000585","174011545737251",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,1276584.0,1276584.0,25417,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001036,407530.00
04/23/2019 02:30,2,0.000,ALERT,213.51,298.47,60.065,1556001005,"201051344000853","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1279325.1,1279325.1,17082,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001038,407531.00
04/23/2019 02:30,2,0.000,ALERT,213.51,298.17,60.033,1556001005,"201051344001145","174011545737251",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,1278871.8,1278871.8,25336,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001040,407532.00
04/23/2019 02:30,2,0.000,ALERT,213.29,297.57,60.043,1556001005,"201051344000438","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,1271761.7,1271761.7,25365,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001042,407533.00
04/23/2019 02:30,2,0.000,ALERT,212.83,297.87,60.038,1556001005,"201051344001135","174011545737251",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,1258616.8,1258616.8,25318,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001044,407534.00
04/23/2019 02:30,2,0.000,ALERT,213.06,298.77,60.038,1556001005,"201051344000983","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1277379.4,1277379.4,17082,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001046,407535.00
04/23/2019 02:30,2,0.000,ALERT,213.29,297.57,60.038,1556001005,"201051344001203","174011545737251",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,1266328.4,1266328.4,25375,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001048,407536.00
04/23/2019 02:30,2,0.000,ALERT,213.06,298.17,60.028,1556001005,"201051344001230","174011545737251",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,1262658.5,1262658.5,25199,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001049,407537.00
04/23/2019 02:30,2,0.000,ALERT,212.83,297.57,60.043,1556001005,"201051344000646","174011545737251",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,1256184.1,1256184.1,25344,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001051,407538.00
04/23/2019 02:30,2,0.000,ALERT,213.29,298.17,60.065,1556001005,"201051344000867","174011545737251",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,1254567.8,1254567.8,49271,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001053,407539.00
04/23/2019 02:30,2,0.000,ALERT,213.74,298.47,60.059,1556001005,"201051344000633","174011545737251",0.00,3.70,0,293.96,299.67,0.0,0.0,0.000,1251990.0,1251990.0,49368,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001055,407540.00
04/23/2019 02:30,2,0.000,ALERT,212.61,297.87,60.054,1556001005,"201051344000955","174011545737251",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,1276208.5,1276208.5,25362,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001057,407541.00
04/23/2019 02:30,2,0.000,ALERT,213.06,297.87,60.038,1556001005,"201051344000648","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1267225.5,1267225.5,48824,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001058,407542.00
04/23/2019 02:30,2,0.000,ALERT,213.51,298.47,60.043,1556001005,"201051344000645","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1272067.0,1272067.0,48788,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001060,407543.00
04/23/2019 02:30,2,0.000,ALERT,213.06,299.07,60.038,1556001005,"201051344000569","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1288177.7,1288177.7,16996,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001062,407544.00
04/23/2019 02:30,2,0.000,ALERT,213.29,297.87,60.017,1556001005,"179051228000119","174011545737251",0.00,6.00,0,293.96,299.67,0.0,0.0,0.000,75405.1,75405.1,17100,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556001064,407545.00
04/23/2019 02:45,2,0.000,ALERT,213.06,299.37,59.990,1556001904,"201051344000579","174011545737251",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,1288019.3,1288019.3,17452,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001906,407546.00
04/23/2019 02:45,2,0.000,ALERT,212.38,296.66,60.028,1556001904,"201051344001025","174011545737251",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,1270277.0,1270277.0,25379,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001908,407547.00
04/23/2019 02:45,2,0.000,ALERT,212.61,297.26,60.022,1556001904,"201051344001093","174011545737251",0.00,5.00,0,295.76,299.07,0.0,0.0,0.000,1254165.0,1254165.0,25420,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001910,407548.00
04/23/2019 02:45,2,0.000,ALERT,212.83,299.07,60.022,1556001904,"201051344000458","174011545737251",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,1271158.6,1271158.6,17200,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001912,407549.00
04/23/2019 02:45,2,0.000,ALERT,212.61,297.57,60.006,1556001904,"201051344000890","174011545737251",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,1268839.6,1268839.6,25332,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001914,407550.00
04/23/2019 02:45,2,0.000,ALERT,212.83,298.77,60.012,1556001904,"201051344000988","174011545737251",0.00,4.00,0,293.36,300.27,0.0,0.0,0.000,980638.9,980638.9,17524,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001916,407551.00
04/23/2019 02:45,2,0.000,ALERT,213.06,297.87,60.006,1556001904,"201051344000582","174011545737251",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,1247756.4,1247756.4,25308,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001917,407552.00
04/23/2019 02:45,2,0.000,ALERT,213.06,299.37,60.017,1556001904,"201051344000868","174011545737251",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,1256313.6,1256313.6,49249,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001919,407553.00
04/23/2019 02:45,2,0.000,ALERT,213.74,299.67,60.022,1556001904,"201051344000576","174011545737251",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,1274423.5,1274423.5,21287,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001921,407554.00
04/23/2019 02:45,2,0.000,ALERT,213.06,298.77,60.017,1556001904,"201051344001158","174011545737251",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,1251164.1,1251164.1,17512,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001923,407555.00
04/23/2019 02:45,2,0.000,ALERT,212.83,296.36,60.012,1556001904,"201051344000917","174011545737251",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,1264257.7,1264257.7,25225,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001925,407556.00
04/23/2019 02:45,2,0.000,ALERT,212.83,296.36,60.022,1556001904,"201051344000417","174011545737251",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,1015209.9,1015209.9,25374,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001927,407557.00
04/23/2019 02:45,2,0.000,ALERT,213.06,296.66,60.028,1556001904,"201051344000685","174011545737251",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,1270584.6,1270584.6,25394,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001929,407558.00
04/23/2019 02:45,2,0.000,ALERT,212.83,296.06,60.006,1556001904,"201051344000651","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1263380.5,1263380.5,25360,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001931,407559.00
04/23/2019 02:45,2,0.000,ALERT,212.83,299.67,59.975,1556001904,"201051344000594","174011545737251",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,1275905.5,1275905.5,49243,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001932,407560.00
04/23/2019 02:45,2,0.000,ALERT,213.06,298.77,60.001,1556001904,"201051344000469","174011545737251",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,1255891.4,1255891.4,17483,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001934,407561.00
04/23/2019 02:45,2,0.000,ALERT,212.83,297.26,60.001,1556001904,"201051344000585","174011545737251",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,1276584.0,1276584.0,25419,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001936,407562.00
04/23/2019 02:45,2,0.000,ALERT,213.74,299.07,59.953,1556001904,"201051344000853","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1279325.1,1279325.1,17084,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001938,407563.00
04/23/2019 02:45,2,0.000,ALERT,212.83,296.96,60.001,1556001904,"201051344001145","174011545737251",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,1278871.8,1278871.8,25338,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001940,407564.00
04/23/2019 02:45,2,0.000,ALERT,212.61,296.66,60.001,1556001904,"201051344000438","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1271761.7,1271761.7,25367,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001941,407565.00
04/23/2019 02:45,2,0.000,ALERT,212.38,296.96,60.006,1556001904,"201051344001135","174011545737251",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,1258616.8,1258616.8,25320,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001943,407566.00
04/23/2019 02:45,2,0.000,ALERT,213.06,299.07,60.038,1556001904,"201051344000983","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1277379.4,1277379.4,17084,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001945,407567.00
04/23/2019 02:45,2,0.000,ALERT,212.83,296.66,59.996,1556001904,"201051344001203","174011545737251",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,1266328.4,1266328.4,25377,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001947,407568.00
04/23/2019 02:45,2,0.000,ALERT,212.83,297.26,59.996,1556001904,"201051344001230","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1262658.5,1262658.5,25201,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001949,407569.00
04/23/2019 02:45,2,0.000,ALERT,212.38,296.96,59.990,1556001904,"201051344000646","174011545737251",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,1256184.1,1256184.1,25346,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001951,407570.00
04/23/2019 02:45,2,0.000,ALERT,213.29,298.47,59.996,1556001904,"201051344000867","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,1254567.8,1254567.8,49273,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001952,407571.00
04/23/2019 02:45,2,0.000,ALERT,213.74,298.47,60.001,1556001904,"201051344000633","174011545737251",0.00,3.70,0,294.26,299.97,0.0,0.0,0.000,1251990.0,1251990.0,49370,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001954,407572.00
04/23/2019 02:45,2,0.000,ALERT,212.38,297.26,60.001,1556001904,"201051344000955","174011545737251",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,1276208.5,1276208.5,25364,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001956,407573.00
04/23/2019 02:45,2,0.000,ALERT,213.29,298.47,60.012,1556001904,"201051344000648","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1267225.5,1267225.5,48826,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556001958,407574.00
04/23/2019 02:45,2,0.000,ALERT,213.51,298.77,60.006,1556001904,"201051344000645","174011545737251",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,1272067.0,1272067.0,48790,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001960,407575.00
04/23/2019 02:45,2,0.000,ALERT,213.06,299.67,60.001,1556001904,"201051344000569","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1288177.7,1288177.7,16998,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556001961,407576.00
04/23/2019 02:45,2,0.000,ALERT,213.51,298.47,60.043,1556001904,"179051228000119","174011545737251",0.00,6.00,0,294.26,299.97,0.0,0.0,0.000,75405.1,75405.1,17102,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556001963,407577.00
04/23/2019 03:00,2,0.000,ALERT,212.61,299.07,60.043,1556002804,"201051344000579","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1288019.3,1288019.3,17454,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002806,407578.00
04/23/2019 03:00,2,0.000,ALERT,211.70,295.16,60.038,1556002804,"201051344001025","174011545737251",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,1270277.0,1270277.0,25381,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002808,407579.00
04/23/2019 03:00,2,0.000,ALERT,211.93,296.06,60.049,1556002804,"201051344001093","174011545737251",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,1254165.0,1254165.0,25422,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002810,407580.00
04/23/2019 03:00,2,0.000,ALERT,212.38,298.77,60.049,1556002804,"201051344000458","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1271158.6,1271158.6,17202,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002812,407581.00
04/23/2019 03:00,2,0.000,ALERT,211.70,296.36,60.049,1556002804,"201051344000890","174011545737251",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,1268839.6,1268839.6,25334,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002814,407582.00
04/23/2019 03:00,2,0.000,ALERT,212.38,298.47,60.049,1556002804,"201051344000988","174011545737251",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,980638.9,980638.9,17526,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002816,407583.00
04/23/2019 03:00,2,0.000,ALERT,212.16,296.66,60.001,1556002804,"201051344000582","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1247756.4,1247756.4,25310,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002817,407584.00
04/23/2019 03:00,2,0.000,ALERT,212.61,299.37,60.049,1556002804,"201051344000868","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1256313.6,1256313.6,49251,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002819,407585.00
04/23/2019 03:00,2,0.000,ALERT,213.06,299.07,60.043,1556002804,"201051344000576","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1274423.5,1274423.5,21289,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556002821,407586.00
04/23/2019 03:00,2,0.000,ALERT,212.61,298.47,60.038,1556002804,"201051344001158","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1251164.1,1251164.1,17514,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002823,407587.00
04/23/2019 03:00,2,0.000,ALERT,211.93,295.76,60.038,1556002804,"201051344000917","174011545737251",0.00,5.50,0,293.36,298.17,0.0,0.0,0.000,1264257.7,1264257.7,25227,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002825,407588.00
04/23/2019 03:00,2,0.000,ALERT,211.93,295.46,60.054,1556002804,"201051344000417","174011545737251",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,1015209.9,1015209.9,25376,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556002827,407589.00
04/23/2019 03:00,2,0.000,ALERT,212.16,296.06,60.038,1556002804,"201051344000685","174011545737251",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,1270584.6,1270584.6,25396,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002828,407590.00
04/23/2019 03:00,2,0.000,ALERT,211.93,295.16,60.038,1556002804,"201051344000651","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1263380.5,1263380.5,25362,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002830,407591.00
04/23/2019 03:00,2,0.000,ALERT,212.38,299.37,60.038,1556002804,"201051344000594","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1275905.5,1275905.5,49245,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002832,407592.00
04/23/2019 03:00,2,0.000,ALERT,212.83,298.47,60.028,1556002804,"201051344000469","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1255891.4,1255891.4,17485,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002834,407593.00
04/23/2019 03:00,2,0.000,ALERT,211.93,296.06,60.043,1556002804,"201051344000585","174011545737251",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,1276584.0,1276584.0,25421,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002836,407594.00
04/23/2019 03:00,2,0.000,ALERT,213.29,298.47,60.043,1556002804,"201051344000853","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1279325.1,1279325.1,17086,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002837,407595.00
04/23/2019 03:00,2,0.000,ALERT,212.16,296.36,60.028,1556002804,"201051344001145","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,1278871.8,1278871.8,25340,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002839,407596.00
04/23/2019 03:00,2,0.000,ALERT,211.93,296.06,60.033,1556002804,"201051344000438","174011545737251",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,1271761.7,1271761.7,25369,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002841,407597.00
04/23/2019 03:00,2,0.000,ALERT,211.48,296.36,60.022,1556002804,"201051344001135","174011545737251",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,1258616.8,1258616.8,25322,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002843,407598.00
04/23/2019 03:00,2,0.000,ALERT,212.61,298.77,60.028,1556002804,"201051344000983","174011545737251",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,1277379.4,1277379.4,17086,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002845,407599.00
04/23/2019 03:00,2,0.000,ALERT,211.93,295.76,60.033,1556002804,"201051344001203","174011545737251",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,1266328.4,1266328.4,25379,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002847,407600.00
04/23/2019 03:00,2,0.000,ALERT,211.93,296.36,60.028,1556002804,"201051344001230","174011545737251",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,1262658.5,1262658.5,25203,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556002848,407601.00
04/23/2019 03:00,2,0.000,ALERT,211.70,296.06,59.980,1556002804,"201051344000646","174011545737251",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,1256184.1,1256184.1,25348,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556002850,407602.00
04/23/2019 03:00,2,0.000,ALERT,212.83,298.17,60.065,1556002804,"201051344000867","174011545737251",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,1254567.8,1254567.8,49275,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556002852,407603.00
04/23/2019 03:00,2,0.000,ALERT,213.29,298.17,60.028,1556002804,"201051344000633","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1251990.0,1251990.0,49372,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002854,407604.00
04/23/2019 03:00,2,0.000,ALERT,211.48,296.06,60.075,1556002804,"201051344000955","174011545737251",0.00,4.00,0,294.56,298.47,0.0,0.0,0.000,1276208.5,1276208.5,25366,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002856,407605.00
04/23/2019 03:00,2,0.000,ALERT,212.61,297.87,60.075,1556002804,"201051344000648","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1267225.5,1267225.5,48828,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002857,407606.00
04/23/2019 03:00,2,0.000,ALERT,213.06,298.47,60.075,1556002804,"201051344000645","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1272067.0,1272067.0,48792,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556002859,407607.00
04/23/2019 03:00,2,0.000,ALERT,212.61,299.07,60.038,1556002804,"201051344000569","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1288177.7,1288177.7,17000,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556002861,407608.00
04/23/2019 03:00,2,0.000,ALERT,213.06,298.17,60.028,1556002804,"179051228000119","174011545737251",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,75405.1,75405.1,17104,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556002863,407609.00
04/23/2019 03:15,2,0.000,ALERT,213.29,299.07,59.990,1556003704,"201051344000579","174011545737251",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,1288019.3,1288019.3,17456,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003706,407610.00
04/23/2019 03:15,2,0.000,ALERT,212.83,297.26,60.017,1556003704,"201051344001025","174011545737251",0.00,3.30,0,293.36,299.37,0.0,0.0,0.000,1270277.0,1270277.0,25383,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556003708,407611.00
04/23/2019 03:15,2,0.000,ALERT,213.06,297.57,59.975,1556003704,"201051344001093","174011545737251",0.00,5.00,0,293.96,299.07,0.0,0.0,0.000,1254165.0,1254165.0,25424,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003710,407612.00
04/23/2019 03:15,2,0.000,ALERT,213.06,298.77,60.022,1556003704,"201051344000458","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1271158.6,1271158.6,17204,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003712,407613.00
04/23/2019 03:15,2,0.000,ALERT,213.06,297.87,60.006,1556003704,"201051344000890","174011545737251",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,1268839.6,1268839.6,25336,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003714,407614.00
04/23/2019 03:15,2,0.000,ALERT,213.06,298.47,60.022,1556003704,"201051344000988","174011545737251",0.00,4.00,0,294.26,299.97,0.0,0.0,0.000,980638.9,980638.9,17528,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003716,407615.00
04/23/2019 03:15,2,0.000,ALERT,213.51,298.77,60.022,1556003704,"201051344000582","174011545737251",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,1247756.4,1247756.4,25312,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003718,407616.00
04/23/2019 03:15,2,0.000,ALERT,213.06,298.77,60.012,1556003704,"201051344000868","174011545737251",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,1256313.6,1256313.6,49253,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003720,407617.00
04/23/2019 03:15,2,0.000,ALERT,213.74,298.77,60.022,1556003704,"201051344000576","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1274423.5,1274423.5,21291,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003721,407618.00
04/23/2019 03:15,2,0.000,ALERT,213.29,298.17,59.985,1556003704,"201051344001158","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1251164.1,1251164.1,17516,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003723,407619.00
04/23/2019 03:15,2,0.000,ALERT,213.29,297.26,60.022,1556003704,"201051344000917","174011545737251",0.00,5.00,0,292.76,298.47,0.0,0.0,0.000,1264257.7,1264257.7,25229,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003725,407620.00
04/23/2019 03:15,2,0.000,ALERT,213.29,296.96,60.012,1556003704,"201051344000417","174011545737251",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,1015209.9,1015209.9,25378,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003727,407621.00
04/23/2019 03:15,2,0.000,ALERT,213.29,297.57,60.006,1556003704,"201051344000685","174011545737251",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,1270584.6,1270584.6,25398,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003729,407622.00
04/23/2019 03:15,2,0.000,ALERT,213.29,296.66,60.006,1556003704,"201051344000651","174011545737251",0.00,3.00,0,293.66,298.47,0.0,0.0,0.000,1263380.5,1263380.5,25364,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556003731,407623.00
04/23/2019 03:15,2,0.000,ALERT,212.61,298.77,60.017,1556003704,"201051344000594","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1275905.5,1275905.5,49247,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003732,407624.00
04/23/2019 03:15,2,0.000,ALERT,213.06,298.17,60.059,1556003704,"201051344000469","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1255891.4,1255891.4,17487,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556003734,407625.00
04/23/2019 03:15,2,0.000,ALERT,213.29,297.87,60.022,1556003704,"201051344000585","174011545737251",0.00,4.00,0,293.36,299.07,0.0,0.0,0.000,1276584.0,1276584.0,25423,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003736,407626.00
04/23/2019 03:15,2,0.000,ALERT,213.51,297.87,60.028,1556003704,"201051344000853","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1279325.1,1279325.1,17088,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003738,407627.00
04/23/2019 03:15,2,0.000,ALERT,213.29,297.87,60.028,1556003704,"201051344001145","174011545737251",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,1278871.8,1278871.8,25342,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003740,407628.00
