ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 03:15,2,0.000,ALERT,213.29,297.87,60.033,1556003704,"201051344000438","174011545737251",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,1271761.7,1271761.7,25371,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003742,407629.00
04/23/2019 03:15,2,0.000,ALERT,212.61,297.87,60.017,1556003704,"201051344001135","174011545737251",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,1258616.8,1258616.8,25324,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003743,407630.00
04/23/2019 03:15,2,0.000,ALERT,212.83,298.17,60.028,1556003704,"201051344000983","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1277379.4,1277379.4,17088,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003745,407631.00
04/23/2019 03:15,2,0.000,ALERT,213.06,297.57,60.028,1556003704,"201051344001203","174011545737251",0.00,3.70,0,293.96,300.57,0.0,0.0,0.000,1266328.4,1266328.4,25381,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003747,407632.00
04/23/2019 03:15,2,0.000,ALERT,213.06,297.87,60.028,1556003704,"201051344001230","174011545737251",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,1262658.5,1262658.5,25205,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556003749,407633.00
04/23/2019 03:15,2,0.000,ALERT,212.83,297.57,60.028,1556003704,"201051344000646","174011545737251",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,1256184.1,1256184.1,25350,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003751,407634.00
04/23/2019 03:15,2,0.000,ALERT,213.29,297.87,60.033,1556003704,"201051344000867","174011545737251",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,1254567.8,1254567.8,49277,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003752,407635.00
04/23/2019 03:15,2,0.000,ALERT,213.74,297.87,60.028,1556003704,"201051344000633","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1251990.0,1251990.0,49374,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003754,407636.00
04/23/2019 03:15,2,0.000,ALERT,212.61,297.57,60.028,1556003704,"201051344000955","174011545737251",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,1276208.5,1276208.5,25368,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003756,407637.00
04/23/2019 03:15,2,0.000,ALERT,213.06,297.26,60.033,1556003704,"201051344000648","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1267225.5,1267225.5,48830,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556003758,407638.00
04/23/2019 03:15,2,0.000,ALERT,213.51,297.87,60.022,1556003704,"201051344000645","174011545737251",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,1272067.0,1272067.0,48794,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556003760,407639.00
04/23/2019 03:15,2,0.000,ALERT,212.83,298.47,60.033,1556003704,"201051344000569","174011545737251",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,1288177.7,1288177.7,17002,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556003762,407640.00
04/23/2019 03:15,2,0.000,ALERT,213.29,297.57,60.022,1556003704,"179051228000119","174011545737251",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,75405.1,75405.1,17106,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556003763,407641.00
04/23/2019 03:30,2,0.000,ALERT,213.06,299.67,60.022,1556004604,"201051344000579","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1288019.3,1288019.3,17458,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004606,407642.00
04/23/2019 03:30,2,0.000,ALERT,212.38,296.06,59.969,1556004604,"201051344001025","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1270277.0,1270277.0,25385,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004608,407643.00
04/23/2019 03:30,2,0.000,ALERT,212.61,296.66,60.022,1556004604,"201051344001093","174011545737251",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,1254165.0,1254165.0,25426,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004610,407644.00
04/23/2019 03:30,2,0.000,ALERT,213.06,298.77,60.017,1556004604,"201051344000458","174011545737251",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,1271158.6,1271158.6,17206,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004612,407645.00
04/23/2019 03:30,2,0.000,ALERT,212.61,297.26,60.017,1556004604,"201051344000890","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1268839.6,1268839.6,25338,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004614,407646.00
04/23/2019 03:30,2,0.000,ALERT,213.06,298.77,60.028,1556004604,"201051344000988","174011545737251",0.00,3.70,0,293.66,300.27,0.0,0.0,0.000,980638.9,980638.9,17530,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004616,407647.00
04/23/2019 03:30,2,0.000,ALERT,213.06,297.87,60.022,1556004604,"201051344000582","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1247756.4,1247756.4,25314,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556004618,407648.00
04/23/2019 03:30,2,0.000,ALERT,213.06,299.37,59.990,1556004604,"201051344000868","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1256313.6,1256313.6,49255,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004619,407649.00
04/23/2019 03:30,2,0.000,ALERT,213.51,299.37,60.012,1556004604,"201051344000576","174011545737251",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,1274423.5,1274423.5,21293,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556004621,407650.00
04/23/2019 03:30,2,0.000,ALERT,213.29,298.47,59.990,1556004604,"201051344001158","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1251164.1,1251164.1,17518,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004623,407651.00
04/23/2019 03:30,2,0.000,ALERT,212.83,296.36,60.001,1556004604,"201051344000917","174011545737251",0.00,5.00,0,293.66,298.77,0.0,0.0,0.000,1264257.7,1264257.7,25231,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004625,407652.00
04/23/2019 03:30,2,0.000,ALERT,212.83,296.06,59.959,1556004604,"201051344000417","174011545737251",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,1015209.9,1015209.9,25380,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556004627,407653.00
04/23/2019 03:30,2,0.000,ALERT,212.83,296.66,60.006,1556004604,"201051344000685","174011545737251",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,1270584.6,1270584.6,25400,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004629,407654.00
04/23/2019 03:30,2,0.000,ALERT,212.83,296.06,60.006,1556004604,"201051344000651","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1263380.5,1263380.5,25366,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004630,407655.00
04/23/2019 03:30,2,0.000,ALERT,212.83,299.37,60.006,1556004604,"201051344000594","174011545737251",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,1275905.5,1275905.5,49249,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004632,407656.00
04/23/2019 03:30,2,0.000,ALERT,213.29,298.77,60.012,1556004604,"201051344000469","174011545737251",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,1255891.4,1255891.4,17489,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004634,407657.00
04/23/2019 03:30,2,0.000,ALERT,212.83,296.96,59.990,1556004604,"201051344000585","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,1276584.0,1276584.0,25425,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004636,407658.00
04/23/2019 03:30,2,0.000,ALERT,213.74,298.77,59.975,1556004604,"201051344000853","174011545737251",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,1279325.1,1279325.1,17090,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556004638,407659.00
04/23/2019 03:30,2,0.000,ALERT,212.83,296.96,60.017,1556004604,"201051344001145","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1278871.8,1278871.8,25344,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004640,407660.00
04/23/2019 03:30,2,0.000,ALERT,212.83,296.66,60.022,1556004604,"201051344000438","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1271761.7,1271761.7,25373,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004641,407661.00
04/23/2019 03:30,2,0.000,ALERT,212.38,296.96,60.022,1556004604,"201051344001135","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1258616.8,1258616.8,25326,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004643,407662.00
04/23/2019 03:30,2,0.000,ALERT,213.06,299.07,60.022,1556004604,"201051344000983","174011545737251",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,1277379.4,1277379.4,17090,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004645,407663.00
04/23/2019 03:30,2,0.000,ALERT,212.83,296.36,60.012,1556004604,"201051344001203","174011545737251",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,1266328.4,1266328.4,25383,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004647,407664.00
04/23/2019 03:30,2,0.000,ALERT,212.83,297.57,60.022,1556004604,"201051344001230","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1262658.5,1262658.5,25207,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004649,407665.00
04/23/2019 03:30,2,0.000,ALERT,212.38,296.96,60.017,1556004604,"201051344000646","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,1256184.1,1256184.1,25352,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556004651,407666.00
04/23/2019 03:30,2,0.000,ALERT,213.29,298.47,60.022,1556004604,"201051344000867","174011545737251",0.00,4.00,0,295.16,301.47,0.0,0.0,0.000,1254567.8,1254567.8,49279,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004652,407667.00
04/23/2019 03:30,2,0.000,ALERT,213.74,298.47,60.038,1556004604,"201051344000633","174011545737251",0.00,3.30,0,293.96,300.27,0.0,0.0,0.000,1251990.0,1251990.0,49376,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556004654,407668.00
04/23/2019 03:30,2,0.000,ALERT,212.38,296.96,60.075,1556004604,"201051344000955","174011545737251",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,1276208.5,1276208.5,25370,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004656,407669.00
04/23/2019 03:30,2,0.000,ALERT,213.06,297.87,60.038,1556004604,"201051344000648","174011545737251",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,1267225.5,1267225.5,48832,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004658,407670.00
04/23/2019 03:30,2,0.000,ALERT,213.51,298.47,60.065,1556004604,"201051344000645","174011545737251",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,1272067.0,1272067.0,48796,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004660,407671.00
04/23/2019 03:30,2,0.000,ALERT,213.06,299.37,60.043,1556004604,"201051344000569","174011545737251",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,1288177.7,1288177.7,17004,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556004662,407672.00
04/23/2019 03:30,2,0.000,ALERT,213.51,298.17,60.033,1556004604,"179051228000119","174011545737251",0.00,5.50,0,293.96,299.97,0.0,0.0,0.000,75405.1,75405.1,17108,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556004663,407673.00
04/23/2019 03:45,2,0.000,ALERT,213.06,299.67,60.054,1556005504,"201051344000579","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,1288019.3,1288019.3,17460,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556005506,407674.00
04/23/2019 03:45,2,0.000,ALERT,212.38,295.76,60.012,1556005504,"201051344001025","174011545737251",0.00,3.00,0,293.66,299.07,0.0,0.0,0.000,1270277.0,1270277.0,25387,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556005508,407675.00
04/23/2019 03:45,2,0.000,ALERT,212.61,296.66,60.017,1556005504,"201051344001093","174011545737251",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,1254165.0,1254165.0,25428,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005510,407676.00
04/23/2019 03:45,2,0.000,ALERT,213.06,298.77,60.059,1556005504,"201051344000458","174011545737251",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,1271158.6,1271158.6,17208,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005512,407677.00
04/23/2019 03:45,2,0.000,ALERT,212.38,296.96,60.028,1556005504,"201051344000890","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1268839.6,1268839.6,25340,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556005514,407678.00
04/23/2019 03:45,2,0.000,ALERT,212.83,298.77,60.022,1556005504,"201051344000988","174011545737251",0.00,3.30,0,293.36,300.27,0.0,0.0,0.000,980638.9,980638.9,17532,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005515,407679.00
04/23/2019 03:45,2,0.000,ALERT,213.06,297.87,60.022,1556005504,"201051344000582","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1247756.4,1247756.4,25316,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005517,407680.00
04/23/2019 03:45,2,0.000,ALERT,213.06,299.37,60.028,1556005504,"201051344000868","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,1256313.6,1256313.6,49257,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005519,407681.00
04/23/2019 03:45,2,0.000,ALERT,213.74,299.37,60.065,1556005504,"201051344000576","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1274423.5,1274423.5,21295,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005521,407682.00
04/23/2019 03:45,2,0.000,ALERT,213.29,298.77,60.022,1556005504,"201051344001158","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1251164.1,1251164.1,17520,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005523,407683.00
04/23/2019 03:45,2,0.000,ALERT,212.83,296.36,60.022,1556005504,"201051344000917","174011545737251",0.00,4.50,0,293.06,297.87,0.0,0.0,0.000,1264257.7,1264257.7,25233,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005524,407684.00
04/23/2019 03:45,2,0.000,ALERT,212.83,296.06,59.996,1556005504,"201051344000417","174011545737251",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,1015209.9,1015209.9,25382,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005526,407685.00
04/23/2019 03:45,2,0.000,ALERT,212.83,296.66,60.017,1556005504,"201051344000685","174011545737251",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,1270584.6,1270584.6,25402,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005528,407686.00
04/23/2019 03:45,2,0.000,ALERT,212.83,296.06,60.017,1556005504,"201051344000651","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1263380.5,1263380.5,25368,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556005530,407687.00
04/23/2019 03:45,2,0.000,ALERT,212.83,299.37,60.022,1556005504,"201051344000594","174011545737251",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,1275905.5,1275905.5,49251,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556005532,407688.00
04/23/2019 03:45,2,0.000,ALERT,213.29,298.77,60.028,1556005504,"201051344000469","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1255891.4,1255891.4,17491,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005534,407689.00
04/23/2019 03:45,2,0.000,ALERT,212.83,296.96,60.022,1556005504,"201051344000585","174011545737251",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,1276584.0,1276584.0,25427,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005536,407690.00
04/23/2019 03:45,2,0.000,ALERT,213.51,298.77,60.017,1556005504,"201051344000853","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1279325.1,1279325.1,17092,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005537,407691.00
04/23/2019 03:45,2,0.000,ALERT,212.83,296.96,60.022,1556005504,"201051344001145","174011545737251",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,1278871.8,1278871.8,25346,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005539,407692.00
04/23/2019 03:45,2,0.000,ALERT,212.83,296.66,60.028,1556005504,"201051344000438","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1271761.7,1271761.7,25375,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556005541,407693.00
04/23/2019 03:45,2,0.000,ALERT,212.38,296.66,60.028,1556005504,"201051344001135","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,1258616.8,1258616.8,25328,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005543,407694.00
04/23/2019 03:45,2,0.000,ALERT,213.06,299.07,60.017,1556005504,"201051344000983","174011545737251",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,1277379.4,1277379.4,17092,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005545,407695.00
04/23/2019 03:45,2,0.000,ALERT,212.61,296.36,60.065,1556005504,"201051344001203","174011545737251",0.00,3.00,0,293.96,299.97,0.0,0.0,0.000,1266328.4,1266328.4,25385,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005546,407696.00
04/23/2019 03:45,2,0.000,ALERT,212.61,296.96,60.065,1556005504,"201051344001230","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1262658.5,1262658.5,25209,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005548,407697.00
04/23/2019 03:45,2,0.000,ALERT,212.38,296.66,60.028,1556005504,"201051344000646","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1256184.1,1256184.1,25354,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005550,407698.00
04/23/2019 03:45,2,0.000,ALERT,213.51,298.47,60.038,1556005504,"201051344000867","174011545737251",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,1254567.8,1254567.8,49281,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556005552,407699.00
04/23/2019 03:45,2,0.000,ALERT,213.74,298.47,60.033,1556005504,"201051344000633","174011545737251",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,1251990.0,1251990.0,49378,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005554,407700.00
04/23/2019 03:45,2,0.000,ALERT,212.38,296.66,60.022,1556005504,"201051344000955","174011545737251",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,1276208.5,1276208.5,25372,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005556,407701.00
04/23/2019 03:45,2,0.000,ALERT,213.29,298.17,60.033,1556005504,"201051344000648","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1267225.5,1267225.5,48834,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005557,407702.00
04/23/2019 03:45,2,0.000,ALERT,213.51,298.47,60.033,1556005504,"201051344000645","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1272067.0,1272067.0,48798,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005559,407703.00
04/23/2019 03:45,2,0.000,ALERT,213.29,299.37,60.028,1556005504,"201051344000569","174011545737251",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,1288177.7,1288177.7,17006,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556005561,407704.00
04/23/2019 03:45,2,0.000,ALERT,213.51,298.17,60.028,1556005504,"179051228000119","174011545737251",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,75405.1,75405.1,17110,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556005563,407705.00
04/23/2019 04:00,2,0.000,ALERT,213.06,299.37,60.001,1556006404,"201051344000579","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1288019.3,1288019.3,17462,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006406,407706.00
04/23/2019 04:00,2,0.000,ALERT,212.61,296.06,60.006,1556006404,"201051344001025","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1270277.0,1270277.0,25389,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006408,407707.00
04/23/2019 04:00,2,0.000,ALERT,212.83,296.96,60.012,1556006404,"201051344001093","174011545737251",0.00,4.00,0,294.56,298.47,0.0,0.0,0.000,1254165.0,1254165.0,25430,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006410,407708.00
04/23/2019 04:00,2,0.000,ALERT,213.06,298.77,60.001,1556006404,"201051344000458","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1271158.6,1271158.6,17210,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006412,407709.00
04/23/2019 04:00,2,0.000,ALERT,212.83,297.26,60.059,1556006404,"201051344000890","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,1268839.6,1268839.6,25342,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006414,407710.00
04/23/2019 04:00,2,0.000,ALERT,213.06,298.77,60.017,1556006404,"201051344000988","174011545737251",0.00,3.30,0,294.26,300.27,0.0,0.0,0.000,980638.9,980638.9,17534,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006416,407711.00
04/23/2019 04:00,2,0.000,ALERT,213.29,297.87,60.012,1556006404,"201051344000582","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1247756.4,1247756.4,25318,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006417,407712.00
04/23/2019 04:00,2,0.000,ALERT,213.29,299.37,60.012,1556006404,"201051344000868","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1256313.6,1256313.6,49259,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556006419,407713.00
04/23/2019 04:00,2,0.000,ALERT,213.74,299.37,60.017,1556006404,"201051344000576","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1274423.5,1274423.5,21297,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006421,407714.00
04/23/2019 04:00,2,0.000,ALERT,213.29,298.77,60.038,1556006404,"201051344001158","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1251164.1,1251164.1,17522,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556006423,407715.00
04/23/2019 04:00,2,0.000,ALERT,213.06,296.36,60.028,1556006404,"201051344000917","174011545737251",0.00,4.00,0,293.36,297.87,0.0,0.0,0.000,1264257.7,1264257.7,25235,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556006425,407716.00
04/23/2019 04:00,2,0.000,ALERT,213.06,296.36,60.028,1556006404,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1015209.9,1015209.9,25384,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556006427,407717.00
04/23/2019 04:00,2,0.000,ALERT,213.06,296.66,60.022,1556006404,"201051344000685","174011545737251",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,1270584.6,1270584.6,25404,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006428,407718.00
04/23/2019 04:00,2,0.000,ALERT,213.06,296.06,60.038,1556006404,"201051344000651","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1263380.5,1263380.5,25370,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006430,407719.00
04/23/2019 04:00,2,0.000,ALERT,213.06,299.67,60.038,1556006404,"201051344000594","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1275905.5,1275905.5,49253,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006432,407720.00
04/23/2019 04:00,2,0.000,ALERT,213.29,299.07,60.038,1556006404,"201051344000469","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1255891.4,1255891.4,17493,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556006434,407721.00
04/23/2019 04:00,2,0.000,ALERT,213.06,297.26,60.043,1556006404,"201051344000585","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1276584.0,1276584.0,25429,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006436,407722.00
04/23/2019 04:00,2,0.000,ALERT,213.96,299.07,60.043,1556006404,"201051344000853","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1279325.1,1279325.1,17094,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556006437,407723.00
04/23/2019 04:00,2,0.000,ALERT,213.06,297.26,60.038,1556006404,"201051344001145","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1278871.8,1278871.8,25348,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556006439,407724.00
04/23/2019 04:00,2,0.000,ALERT,212.83,296.66,60.038,1556006404,"201051344000438","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1271761.7,1271761.7,25377,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006441,407725.00
04/23/2019 04:00,2,0.000,ALERT,212.61,296.96,60.038,1556006404,"201051344001135","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1258616.8,1258616.8,25330,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556006443,407726.00
04/23/2019 04:00,2,0.000,ALERT,213.29,299.07,60.075,1556006404,"201051344000983","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1277379.4,1277379.4,17094,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006445,407727.00
04/23/2019 04:00,2,0.000,ALERT,212.83,296.36,60.028,1556006404,"201051344001203","174011545737251",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,1266328.4,1266328.4,25387,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006447,407728.00
04/23/2019 04:00,2,0.000,ALERT,212.83,297.26,60.043,1556006404,"201051344001230","174011545737251",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,1262658.5,1262658.5,25211,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006449,407729.00
04/23/2019 04:00,2,0.000,ALERT,212.61,296.66,60.059,1556006404,"201051344000646","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1256184.1,1256184.1,25356,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006450,407730.00
04/23/2019 04:00,2,0.000,ALERT,213.51,298.47,60.033,1556006404,"201051344000867","174011545737251",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,1254567.8,1254567.8,49283,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006452,407731.00
04/23/2019 04:00,2,0.000,ALERT,213.96,298.77,60.033,1556006404,"201051344000633","174011545737251",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,1251990.0,1251990.0,49380,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006454,407732.00
04/23/2019 04:00,2,0.000,ALERT,212.61,296.96,60.028,1556006404,"201051344000955","174011545737251",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,1276208.5,1276208.5,25374,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006456,407733.00
04/23/2019 04:00,2,0.000,ALERT,213.51,298.47,60.043,1556006404,"201051344000648","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1267225.5,1267225.5,48836,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556006458,407734.00
04/23/2019 04:00,2,0.000,ALERT,213.74,298.77,60.028,1556006404,"201051344000645","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1272067.0,1272067.0,48800,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006459,407735.00
04/23/2019 04:00,2,0.000,ALERT,213.29,299.67,60.006,1556006404,"201051344000569","174011545737251",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,1288177.7,1288177.7,17008,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556006461,407736.00
04/23/2019 04:00,2,0.000,ALERT,213.74,298.77,60.028,1556006404,"179051228000119","174011545737251",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,75405.1,75405.1,17112,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556006463,407737.00
04/23/2019 04:15,2,0.000,ALERT,213.29,299.67,59.985,1556007304,"201051344000579","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1288019.3,1288019.3,17464,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007306,407738.00
04/23/2019 04:15,2,0.000,ALERT,212.61,296.36,59.996,1556007304,"201051344001025","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1270277.0,1270277.0,25391,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007308,407739.00
04/23/2019 04:15,2,0.000,ALERT,212.83,296.96,60.012,1556007304,"201051344001093","174011545737251",0.00,4.00,0,294.56,298.47,0.0,0.0,0.000,1254165.0,1254165.0,25432,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007310,407740.00
04/23/2019 04:15,2,0.000,ALERT,213.06,299.07,60.006,1556007304,"201051344000458","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1271158.6,1271158.6,17212,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007312,407741.00
04/23/2019 04:15,2,0.000,ALERT,212.83,297.26,60.017,1556007304,"201051344000890","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,1268839.6,1268839.6,25344,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007314,407742.00
04/23/2019 04:15,2,0.000,ALERT,213.29,298.77,60.022,1556007304,"201051344000988","174011545737251",0.00,3.30,0,294.56,300.27,0.0,0.0,0.000,980638.9,980638.9,17536,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007316,407743.00
04/23/2019 04:15,2,0.000,ALERT,213.06,297.87,60.022,1556007304,"201051344000582","174011545737251",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,1247756.4,1247756.4,25320,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556007317,407744.00
04/23/2019 04:15,2,0.000,ALERT,213.29,299.97,60.028,1556007304,"201051344000868","174011545737251",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,1256313.6,1256313.6,49261,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556007319,407745.00
04/23/2019 04:15,2,0.000,ALERT,213.74,299.67,60.028,1556007304,"201051344000576","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1274423.5,1274423.5,21299,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556007321,407746.00
04/23/2019 04:15,2,0.000,ALERT,213.29,298.77,60.033,1556007304,"201051344001158","174011545737251",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,1251164.1,1251164.1,17524,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007323,407747.00
04/23/2019 04:15,2,0.000,ALERT,213.06,296.66,60.022,1556007304,"201051344000917","174011545737251",0.00,4.00,0,293.36,297.87,0.0,0.0,0.000,1264257.7,1264257.7,25237,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556007325,407748.00
04/23/2019 04:15,2,0.000,ALERT,213.06,296.36,60.033,1556007304,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1015209.9,1015209.9,25386,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556007326,407749.00
04/23/2019 04:15,2,0.000,ALERT,213.06,296.96,60.022,1556007304,"201051344000685","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1270584.6,1270584.6,25406,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556007328,407750.00
04/23/2019 04:15,2,0.000,ALERT,212.83,296.36,60.033,1556007304,"201051344000651","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1263380.5,1263380.5,25372,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007330,407751.00
04/23/2019 04:15,2,0.000,ALERT,213.06,299.67,60.001,1556007304,"201051344000594","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1275905.5,1275905.5,49255,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556007332,407752.00
04/23/2019 04:15,2,0.000,ALERT,213.29,298.77,60.001,1556007304,"201051344000469","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1255891.4,1255891.4,17495,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007334,407753.00
04/23/2019 04:15,2,0.000,ALERT,213.06,297.57,60.033,1556007304,"201051344000585","174011545737251",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,1276584.0,1276584.0,25431,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007336,407754.00
04/23/2019 04:15,2,0.000,ALERT,213.96,299.07,60.033,1556007304,"201051344000853","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1279325.1,1279325.1,17096,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007337,407755.00
04/23/2019 04:15,2,0.000,ALERT,213.06,297.26,60.033,1556007304,"201051344001145","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1278871.8,1278871.8,25350,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556007339,407756.00
04/23/2019 04:15,2,0.000,ALERT,213.06,296.96,60.033,1556007304,"201051344000438","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1271761.7,1271761.7,25379,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007341,407757.00
04/23/2019 04:15,2,0.000,ALERT,212.61,297.26,60.059,1556007304,"201051344001135","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1258616.8,1258616.8,25332,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556007343,407758.00
04/23/2019 04:15,2,0.000,ALERT,213.29,299.07,60.038,1556007304,"201051344000983","174011545737251",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,1277379.4,1277379.4,17096,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007345,407759.00
04/23/2019 04:15,2,0.000,ALERT,212.83,296.66,60.038,1556007304,"201051344001203","174011545737251",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,1266328.4,1266328.4,25389,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556007347,407760.00
04/23/2019 04:15,2,0.000,ALERT,212.83,297.26,60.028,1556007304,"201051344001230","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1262658.5,1262658.5,25213,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007348,407761.00
04/23/2019 04:15,2,0.000,ALERT,212.61,297.26,60.033,1556007304,"201051344000646","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1256184.1,1256184.1,25358,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007350,407762.00
04/23/2019 04:15,2,0.000,ALERT,213.74,298.77,60.033,1556007304,"201051344000867","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1254567.8,1254567.8,49285,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007352,407763.00
04/23/2019 04:15,2,0.000,ALERT,213.96,298.77,60.001,1556007304,"201051344000633","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1251990.0,1251990.0,49382,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007354,407764.00
04/23/2019 04:15,2,0.000,ALERT,212.38,297.26,59.985,1556007304,"201051344000955","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1276208.5,1276208.5,25376,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007356,407765.00
04/23/2019 04:15,2,0.000,ALERT,213.29,298.17,60.033,1556007304,"201051344000648","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1267225.5,1267225.5,48838,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556007357,407766.00
04/23/2019 04:15,2,0.000,ALERT,213.74,299.07,60.043,1556007304,"201051344000645","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1272067.0,1272067.0,48802,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556007359,407767.00
04/23/2019 04:15,2,0.000,ALERT,213.29,299.67,60.033,1556007304,"201051344000569","174011545737251",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,1288177.7,1288177.7,17010,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556007361,407768.00
04/23/2019 04:15,2,0.000,ALERT,213.51,298.47,60.038,1556007304,"179051228000119","174011545737251",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,75405.1,75405.1,17114,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556007363,407769.00
04/23/2019 04:30,2,0.000,ALERT,212.61,298.77,60.017,1556008204,"201051344000579","174011545737251",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,1288019.3,1288019.3,17466,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008206,407770.00
04/23/2019 04:30,2,0.000,ALERT,211.93,295.76,60.006,1556008204,"201051344001025","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1270277.0,1270277.0,25393,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008208,407771.00
04/23/2019 04:30,2,0.000,ALERT,211.93,296.06,59.975,1556008204,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,1254165.0,1254165.0,25434,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008209,407772.00
04/23/2019 04:30,2,0.000,ALERT,212.38,298.17,60.033,1556008204,"201051344000458","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1271158.6,1271158.6,17214,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008211,407773.00
