ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 04:30,2,0.000,ALERT,211.70,296.66,60.012,1556008204,"201051344000890","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1268839.6,1268839.6,25346,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008214,407774.00
04/23/2019 04:30,2,0.000,ALERT,212.38,298.17,60.012,1556008204,"201051344000988","174011545737251",0.00,3.30,0,294.26,300.27,0.0,0.0,0.000,980638.9,980638.9,17538,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556008215,407775.00
04/23/2019 04:30,2,0.000,ALERT,212.38,296.96,60.022,1556008204,"201051344000582","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1247756.4,1247756.4,25322,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008217,407776.00
04/23/2019 04:30,2,0.000,ALERT,212.61,298.77,60.006,1556008204,"201051344000868","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1256313.6,1256313.6,49263,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556008219,407777.00
04/23/2019 04:30,2,0.000,ALERT,213.06,298.77,60.054,1556008204,"201051344000576","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1274423.5,1274423.5,21301,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008221,407778.00
04/23/2019 04:30,2,0.000,ALERT,212.61,297.87,60.001,1556008204,"201051344001158","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1251164.1,1251164.1,17526,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008223,407779.00
04/23/2019 04:30,2,0.000,ALERT,211.93,295.76,60.022,1556008204,"201051344000917","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1264257.7,1264257.7,25239,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008225,407780.00
04/23/2019 04:30,2,0.000,ALERT,212.16,295.76,60.001,1556008204,"201051344000417","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1015209.9,1015209.9,25388,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008227,407781.00
04/23/2019 04:30,2,0.000,ALERT,212.16,296.06,60.001,1556008204,"201051344000685","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1270584.6,1270584.6,25408,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008228,407782.00
04/23/2019 04:30,2,0.000,ALERT,211.93,295.46,60.049,1556008204,"201051344000651","174011545737251",0.00,1.50,0,294.26,297.87,0.0,0.0,0.000,1263380.5,1263380.5,25374,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008230,407783.00
04/23/2019 04:30,2,0.000,ALERT,212.38,298.77,60.006,1556008204,"201051344000594","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1275905.5,1275905.5,49257,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008232,407784.00
04/23/2019 04:30,2,0.000,ALERT,212.83,298.17,60.038,1556008204,"201051344000469","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1255891.4,1255891.4,17497,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008234,407785.00
04/23/2019 04:30,2,0.000,ALERT,212.16,296.36,59.964,1556008204,"201051344000585","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1276584.0,1276584.0,25433,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008236,407786.00
04/23/2019 04:30,2,0.000,ALERT,213.06,297.87,59.990,1556008204,"201051344000853","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1279325.1,1279325.1,17098,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008237,407787.00
04/23/2019 04:30,2,0.000,ALERT,212.16,296.66,60.001,1556008204,"201051344001145","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1278871.8,1278871.8,25352,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008239,407788.00
04/23/2019 04:30,2,0.000,ALERT,212.16,296.66,59.969,1556008204,"201051344000438","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1271761.7,1271761.7,25381,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008241,407789.00
04/23/2019 04:30,2,0.000,ALERT,211.70,296.36,60.006,1556008204,"201051344001135","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1258616.8,1258616.8,25334,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556008243,407790.00
04/23/2019 04:30,2,0.000,ALERT,212.83,298.47,60.006,1556008204,"201051344000983","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1277379.4,1277379.4,17098,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008245,407791.00
04/23/2019 04:30,2,0.000,ALERT,212.16,296.36,60.006,1556008204,"201051344001203","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1266328.4,1266328.4,25391,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008246,407792.00
04/23/2019 04:30,2,0.000,ALERT,211.93,296.66,59.969,1556008204,"201051344001230","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1262658.5,1262658.5,25215,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008248,407793.00
04/23/2019 04:30,2,0.000,ALERT,211.70,296.36,59.996,1556008204,"201051344000646","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1256184.1,1256184.1,25360,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008250,407794.00
04/23/2019 04:30,2,0.000,ALERT,213.06,297.87,60.012,1556008204,"201051344000867","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1254567.8,1254567.8,49287,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556008252,407795.00
04/23/2019 04:30,2,0.000,ALERT,213.29,297.87,60.022,1556008204,"201051344000633","174011545737251",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,1251990.0,1251990.0,49384,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008254,407796.00
04/23/2019 04:30,2,0.000,ALERT,211.48,296.66,60.022,1556008204,"201051344000955","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1276208.5,1276208.5,25378,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008256,407797.00
04/23/2019 04:30,2,0.000,ALERT,212.83,297.87,59.980,1556008204,"201051344000648","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1267225.5,1267225.5,48840,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008257,407798.00
04/23/2019 04:30,2,0.000,ALERT,213.29,298.17,60.017,1556008204,"201051344000645","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1272067.0,1272067.0,48804,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008259,407799.00
04/23/2019 04:30,2,0.000,ALERT,212.83,299.07,60.017,1556008204,"201051344000569","174011545737251",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,1288177.7,1288177.7,17012,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556008261,407800.00
04/23/2019 04:30,2,0.000,ALERT,213.29,298.17,60.001,1556008204,"179051228000119","174011545737251",0.00,5.00,0,294.86,299.97,0.0,0.0,0.000,75405.1,75405.1,17116,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556008263,407801.00
04/23/2019 04:45,2,0.000,ALERT,213.06,299.37,59.964,1556009104,"201051344000579","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1288019.3,1288019.3,17468,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009106,407802.00
04/23/2019 04:45,2,0.000,ALERT,212.38,296.06,59.969,1556009104,"201051344001025","174011545737251",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,1270277.0,1270277.0,25395,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009108,407803.00
04/23/2019 04:45,2,0.000,ALERT,212.83,296.96,59.990,1556009104,"201051344001093","174011545737251",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,1254165.0,1254165.0,25436,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009109,407804.00
04/23/2019 04:45,2,0.000,ALERT,212.83,298.77,59.964,1556009104,"201051344000458","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1271158.6,1271158.6,17216,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009111,407805.00
04/23/2019 04:45,2,0.000,ALERT,212.61,297.26,59.990,1556009104,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,1268839.6,1268839.6,25348,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009113,407806.00
04/23/2019 04:45,2,0.000,ALERT,212.83,298.47,59.996,1556009104,"201051344000988","174011545737251",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,980638.9,980638.9,17540,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009115,407807.00
04/23/2019 04:45,2,0.000,ALERT,213.06,297.57,60.012,1556009104,"201051344000582","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1247756.4,1247756.4,25324,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009117,407808.00
04/23/2019 04:45,2,0.000,ALERT,212.61,298.77,59.996,1556009104,"201051344000868","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1256313.6,1256313.6,49265,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009119,407809.00
04/23/2019 04:45,2,0.000,ALERT,213.51,299.07,60.001,1556009104,"201051344000576","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1274423.5,1274423.5,21303,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009121,407810.00
04/23/2019 04:45,2,0.000,ALERT,212.83,298.17,59.990,1556009104,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1251164.1,1251164.1,17528,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556009123,407811.00
04/23/2019 04:45,2,0.000,ALERT,212.83,296.36,60.006,1556009104,"201051344000917","174011545737251",0.00,4.00,0,292.76,297.87,0.0,0.0,0.000,1264257.7,1264257.7,25241,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556009124,407812.00
04/23/2019 04:45,2,0.000,ALERT,212.83,296.36,60.001,1556009104,"201051344000417","174011545737251",0.00,3.00,0,293.36,297.87,0.0,0.0,0.000,1015209.9,1015209.9,25390,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009127,407813.00
04/23/2019 04:45,2,0.000,ALERT,213.06,296.96,60.006,1556009104,"201051344000685","174011545737251",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,1270584.6,1270584.6,25410,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009128,407814.00
04/23/2019 04:45,2,0.000,ALERT,212.83,296.06,59.975,1556009104,"201051344000651","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1263380.5,1263380.5,25376,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556009130,407815.00
04/23/2019 04:45,2,0.000,ALERT,212.83,299.37,60.038,1556009104,"201051344000594","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1275905.5,1275905.5,49259,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009132,407816.00
04/23/2019 04:45,2,0.000,ALERT,213.06,298.47,60.006,1556009104,"201051344000469","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,1255891.4,1255891.4,17499,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009134,407817.00
04/23/2019 04:45,2,0.000,ALERT,212.83,297.26,60.006,1556009104,"201051344000585","174011545737251",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,1276584.0,1276584.0,25435,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009136,407818.00
04/23/2019 04:45,2,0.000,ALERT,213.74,298.77,60.033,1556009104,"201051344000853","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1279325.1,1279325.1,17100,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556009137,407819.00
04/23/2019 04:45,2,0.000,ALERT,213.29,297.57,60.054,1556009104,"201051344001145","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1278871.8,1278871.8,25354,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009139,407820.00
04/23/2019 04:45,2,0.000,ALERT,213.06,296.96,60.022,1556009104,"201051344000438","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1271761.7,1271761.7,25383,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009141,407821.00
04/23/2019 04:45,2,0.000,ALERT,212.38,296.96,60.028,1556009104,"201051344001135","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1258616.8,1258616.8,25336,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009143,407822.00
04/23/2019 04:45,2,0.000,ALERT,213.06,298.77,60.017,1556009104,"201051344000983","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1277379.4,1277379.4,17100,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556009145,407823.00
04/23/2019 04:45,2,0.000,ALERT,212.83,296.66,60.028,1556009104,"201051344001203","174011545737251",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,1266328.4,1266328.4,25393,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009147,407824.00
04/23/2019 04:45,2,0.000,ALERT,212.83,297.57,60.022,1556009104,"201051344001230","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1262658.5,1262658.5,25217,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009148,407825.00
04/23/2019 04:45,2,0.000,ALERT,212.61,296.96,60.049,1556009104,"201051344000646","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1256184.1,1256184.1,25362,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556009150,407826.00
04/23/2019 04:45,2,0.000,ALERT,213.29,297.87,60.028,1556009104,"201051344000867","174011545737251",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,1254567.8,1254567.8,49289,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556009152,407827.00
04/23/2019 04:45,2,0.000,ALERT,213.74,298.17,60.033,1556009104,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1251990.0,1251990.0,49386,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009154,407828.00
04/23/2019 04:45,2,0.000,ALERT,212.61,297.26,60.033,1556009104,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1276208.5,1276208.5,25380,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009156,407829.00
04/23/2019 04:45,2,0.000,ALERT,213.29,297.87,60.038,1556009104,"201051344000648","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1267225.5,1267225.5,48842,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009158,407830.00
04/23/2019 04:45,2,0.000,ALERT,213.51,298.47,60.033,1556009104,"201051344000645","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1272067.0,1272067.0,48806,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009159,407831.00
04/23/2019 04:45,2,0.000,ALERT,213.06,299.07,60.022,1556009104,"201051344000569","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1288177.7,1288177.7,17014,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556009161,407832.00
04/23/2019 04:45,2,0.000,ALERT,213.29,298.17,60.065,1556009104,"179051228000119","174011545737251",0.00,5.00,0,294.26,299.37,0.0,0.0,0.000,75405.1,75405.1,17118,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556009163,407833.00
04/23/2019 05:00,2,0.000,ALERT,213.06,299.07,60.012,1556010003,"201051344000579","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1288019.3,1288019.3,17470,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010006,407834.00
04/23/2019 05:00,2,0.000,ALERT,213.06,296.66,60.022,1556010003,"201051344001025","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,1270277.0,1270277.0,25397,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010007,407835.00
04/23/2019 05:00,2,0.000,ALERT,213.06,297.26,60.012,1556010003,"201051344001093","174011545737251",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,1254165.0,1254165.0,25438,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010009,407836.00
04/23/2019 05:00,2,0.000,ALERT,213.06,298.17,60.006,1556010003,"201051344000458","174011545737251",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,1271158.6,1271158.6,17218,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010011,407837.00
04/23/2019 05:00,2,0.000,ALERT,213.06,297.57,60.006,1556010003,"201051344000890","174011545737251",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,1268839.6,1268839.6,25350,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010013,407838.00
04/23/2019 05:00,2,0.000,ALERT,213.06,298.17,60.001,1556010003,"201051344000988","174011545737251",0.00,3.30,0,293.36,299.97,0.0,0.0,0.000,980638.9,980638.9,17542,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010015,407839.00
04/23/2019 05:00,2,0.000,ALERT,213.74,298.17,60.012,1556010003,"201051344000582","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1247756.4,1247756.4,25326,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010017,407840.00
04/23/2019 05:00,2,0.000,ALERT,213.29,299.07,59.964,1556010003,"201051344000868","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1256313.6,1256313.6,49267,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010019,407841.00
04/23/2019 05:00,2,0.000,ALERT,213.96,299.07,60.006,1556010003,"201051344000576","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1274423.5,1274423.5,21305,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010021,407842.00
04/23/2019 05:00,2,0.000,ALERT,213.29,298.17,60.006,1556010003,"201051344001158","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1251164.1,1251164.1,17530,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010022,407843.00
04/23/2019 05:00,2,0.000,ALERT,213.29,296.96,60.006,1556010003,"201051344000917","174011545737251",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,1264257.7,1264257.7,25243,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010024,407844.00
04/23/2019 05:00,2,0.000,ALERT,213.29,296.66,60.006,1556010003,"201051344000417","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1015209.9,1015209.9,25392,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010026,407845.00
04/23/2019 05:00,2,0.000,ALERT,213.51,297.26,60.001,1556010003,"201051344000685","174011545737251",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,1270584.6,1270584.6,25412,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010028,407846.00
04/23/2019 05:00,2,0.000,ALERT,213.06,296.36,59.980,1556010003,"201051344000651","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1263380.5,1263380.5,25378,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010030,407847.00
04/23/2019 05:00,2,0.000,ALERT,212.83,298.77,60.006,1556010003,"201051344000594","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1275905.5,1275905.5,49261,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010032,407848.00
04/23/2019 05:00,2,0.000,ALERT,213.29,298.47,60.006,1556010003,"201051344000469","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1255891.4,1255891.4,17501,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010033,407849.00
04/23/2019 05:00,2,0.000,ALERT,213.29,297.26,60.001,1556010003,"201051344000585","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,1276584.0,1276584.0,25437,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010035,407850.00
04/23/2019 05:00,2,0.000,ALERT,213.74,298.17,60.006,1556010003,"201051344000853","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1279325.1,1279325.1,17102,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010037,407851.00
04/23/2019 05:00,2,0.000,ALERT,213.51,297.57,60.049,1556010003,"201051344001145","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1278871.8,1278871.8,25356,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010039,407852.00
04/23/2019 05:00,2,0.000,ALERT,213.29,297.57,60.006,1556010003,"201051344000438","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1271761.7,1271761.7,25385,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010041,407853.00
04/23/2019 05:00,2,0.000,ALERT,212.83,297.26,60.001,1556010003,"201051344001135","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1258616.8,1258616.8,25338,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010043,407854.00
04/23/2019 05:00,2,0.000,ALERT,213.06,298.17,59.990,1556010003,"201051344000983","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1277379.4,1277379.4,17102,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010045,407855.00
04/23/2019 05:00,2,0.000,ALERT,213.29,296.96,59.953,1556010003,"201051344001203","174011545737251",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,1266328.4,1266328.4,25395,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010047,407856.00
04/23/2019 05:00,2,0.000,ALERT,213.29,297.57,60.001,1556010003,"201051344001230","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1262658.5,1262658.5,25219,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010048,407857.00
04/23/2019 05:00,2,0.000,ALERT,212.83,296.96,59.996,1556010003,"201051344000646","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1256184.1,1256184.1,25364,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010050,407858.00
04/23/2019 05:00,2,0.000,ALERT,213.51,297.87,59.996,1556010003,"201051344000867","174011545737251",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,1254567.8,1254567.8,49291,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010052,407859.00
04/23/2019 05:00,2,0.000,ALERT,213.96,297.87,60.001,1556010003,"201051344000633","174011545737251",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,1251990.0,1251990.0,49388,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010054,407860.00
04/23/2019 05:00,2,0.000,ALERT,212.83,297.57,60.001,1556010003,"201051344000955","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1276208.5,1276208.5,25382,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010056,407861.00
04/23/2019 05:00,2,0.000,ALERT,213.29,297.57,60.028,1556010003,"201051344000648","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1267225.5,1267225.5,48844,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010057,407862.00
04/23/2019 05:00,2,0.000,ALERT,213.74,298.17,60.022,1556010003,"201051344000645","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1272067.0,1272067.0,48808,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010059,407863.00
04/23/2019 05:00,2,0.000,ALERT,213.29,298.77,60.022,1556010003,"201051344000569","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1288177.7,1288177.7,17016,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010061,407864.00
04/23/2019 05:00,2,0.000,ALERT,213.51,297.57,60.022,1556010003,"179051228000119","174011545737251",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,75405.1,75405.1,17120,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556010063,407865.00
04/23/2019 05:15,2,0.000,ALERT,212.61,298.47,60.043,1556010904,"201051344000579","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1288019.3,1288019.3,17472,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010906,407866.00
04/23/2019 05:15,2,0.000,ALERT,212.16,295.46,59.985,1556010904,"201051344001025","174011545737251",0.00,2.50,0,293.66,299.37,0.0,0.0,0.000,1270277.0,1270277.0,25399,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010908,407867.00
04/23/2019 05:15,2,0.000,ALERT,212.38,296.06,60.001,1556010904,"201051344001093","174011545737251",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,1254165.0,1254165.0,25440,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010910,407868.00
04/23/2019 05:15,2,0.000,ALERT,212.38,297.87,59.996,1556010904,"201051344000458","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1271158.6,1271158.6,17220,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010912,407869.00
04/23/2019 05:15,2,0.000,ALERT,211.93,296.36,59.948,1556010904,"201051344000890","174011545737251",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,1268839.6,1268839.6,25352,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010914,407870.00
04/23/2019 05:15,2,0.000,ALERT,212.38,297.57,59.990,1556010904,"201051344000988","174011545737251",0.00,3.00,0,293.66,299.67,0.0,0.0,0.000,980638.9,980638.9,17544,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010916,407871.00
04/23/2019 05:15,2,0.000,ALERT,212.61,296.96,59.996,1556010904,"201051344000582","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1247756.4,1247756.4,25328,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010918,407872.00
04/23/2019 05:15,2,0.000,ALERT,212.38,298.47,60.001,1556010904,"201051344000868","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1256313.6,1256313.6,49269,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010920,407873.00
04/23/2019 05:15,2,0.000,ALERT,213.06,298.47,59.996,1556010904,"201051344000576","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1274423.5,1274423.5,21307,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010921,407874.00
04/23/2019 05:15,2,0.000,ALERT,212.61,297.57,60.001,1556010904,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1251164.1,1251164.1,17532,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010923,407875.00
04/23/2019 05:15,2,0.000,ALERT,212.38,295.46,59.996,1556010904,"201051344000917","174011545737251",0.00,4.00,0,292.76,298.17,0.0,0.0,0.000,1264257.7,1264257.7,25245,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010925,407876.00
04/23/2019 05:15,2,0.000,ALERT,212.38,295.46,60.028,1556010904,"201051344000417","174011545737251",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,1015209.9,1015209.9,25394,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010927,407877.00
04/23/2019 05:15,2,0.000,ALERT,212.61,296.06,59.996,1556010904,"201051344000685","174011545737251",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,1270584.6,1270584.6,25414,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010929,407878.00
04/23/2019 05:15,2,0.000,ALERT,212.38,295.16,59.980,1556010904,"201051344000651","174011545737251",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,1263380.5,1263380.5,25380,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010931,407879.00
04/23/2019 05:15,2,0.000,ALERT,212.16,298.17,60.012,1556010904,"201051344000594","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1275905.5,1275905.5,49263,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010932,407880.00
04/23/2019 05:15,2,0.000,ALERT,212.61,297.87,60.038,1556010904,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1255891.4,1255891.4,17503,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010934,407881.00
04/23/2019 05:15,2,0.000,ALERT,212.38,296.06,60.001,1556010904,"201051344000585","174011545737251",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,1276584.0,1276584.0,25439,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010936,407882.00
04/23/2019 05:15,2,0.000,ALERT,213.06,297.87,60.001,1556010904,"201051344000853","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1279325.1,1279325.1,17104,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010938,407883.00
04/23/2019 05:15,2,0.000,ALERT,212.61,296.06,60.006,1556010904,"201051344001145","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1278871.8,1278871.8,25358,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010940,407884.00
04/23/2019 05:15,2,0.000,ALERT,212.38,296.06,60.001,1556010904,"201051344000438","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1271761.7,1271761.7,25387,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010942,407885.00
04/23/2019 05:15,2,0.000,ALERT,211.93,296.06,60.049,1556010904,"201051344001135","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1258616.8,1258616.8,25340,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010943,407886.00
04/23/2019 05:15,2,0.000,ALERT,212.61,297.87,59.975,1556010904,"201051344000983","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1277379.4,1277379.4,17104,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010945,407887.00
04/23/2019 05:15,2,0.000,ALERT,212.38,295.76,59.990,1556010904,"201051344001203","174011545737251",0.00,2.50,0,293.96,300.27,0.0,0.0,0.000,1266328.4,1266328.4,25397,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010947,407888.00
04/23/2019 05:15,2,0.000,ALERT,212.16,296.06,60.012,1556010904,"201051344001230","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1262658.5,1262658.5,25221,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010949,407889.00
04/23/2019 05:15,2,0.000,ALERT,211.93,295.76,60.022,1556010904,"201051344000646","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,1256184.1,1256184.1,25366,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010951,407890.00
04/23/2019 05:15,2,0.000,ALERT,212.83,297.57,60.033,1556010904,"201051344000867","174011545737251",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,1254567.8,1254567.8,49293,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010953,407891.00
04/23/2019 05:15,2,0.000,ALERT,213.06,297.26,60.017,1556010904,"201051344000633","174011545737251",0.00,2.50,0,293.96,299.37,0.0,0.0,0.000,1251990.0,1251990.0,49390,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010954,407892.00
04/23/2019 05:15,2,0.000,ALERT,211.93,295.76,60.033,1556010904,"201051344000955","174011545737251",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,1276208.5,1276208.5,25384,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010956,407893.00
04/23/2019 05:15,2,0.000,ALERT,212.61,297.26,60.033,1556010904,"201051344000648","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1267225.5,1267225.5,48846,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010958,407894.00
04/23/2019 05:15,2,0.000,ALERT,213.06,297.57,60.022,1556010904,"201051344000645","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1272067.0,1272067.0,48810,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556010960,407895.00
04/23/2019 05:15,2,0.000,ALERT,212.38,298.47,60.065,1556010904,"201051344000569","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1288177.7,1288177.7,17018,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556010962,407896.00
04/23/2019 05:15,2,0.000,ALERT,212.83,297.26,60.038,1556010904,"179051228000119","174011545737251",0.00,5.00,0,293.96,299.37,0.0,0.0,0.000,75405.1,75405.1,17122,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556010963,407897.00
04/23/2019 05:30,2,0.000,ALERT,211.93,298.17,60.017,1556011804,"201051344000579","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1288019.3,1288019.3,17474,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011806,407898.00
04/23/2019 05:30,2,0.000,ALERT,211.03,294.26,60.059,1556011804,"201051344001025","174011545737251",0.00,2.00,0,293.36,298.47,0.0,0.0,0.000,1270277.0,1270277.0,25401,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556011808,407899.00
04/23/2019 05:30,2,0.000,ALERT,211.25,294.56,60.022,1556011804,"201051344001093","174011545737251",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,1254165.0,1254165.0,25442,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011810,407900.00
04/23/2019 05:30,2,0.000,ALERT,211.70,297.57,60.022,1556011804,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1271158.6,1271158.6,17222,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011811,407901.00
04/23/2019 05:30,2,0.000,ALERT,211.03,295.16,60.049,1556011804,"201051344000890","174011545737251",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,1268839.6,1268839.6,25354,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011813,407902.00
04/23/2019 05:30,2,0.000,ALERT,211.70,297.26,60.049,1556011804,"201051344000988","174011545737251",0.00,3.00,0,293.06,299.37,0.0,0.0,0.000,980638.9,980638.9,17546,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011815,407903.00
04/23/2019 05:30,2,0.000,ALERT,211.70,295.46,60.028,1556011804,"201051344000582","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1247756.4,1247756.4,25330,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011817,407904.00
04/23/2019 05:30,2,0.000,ALERT,212.16,298.17,60.022,1556011804,"201051344000868","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1256313.6,1256313.6,49271,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011819,407905.00
04/23/2019 05:30,2,0.000,ALERT,212.61,298.77,60.054,1556011804,"201051344000576","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1274423.5,1274423.5,21309,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011821,407906.00
04/23/2019 05:30,2,0.000,ALERT,212.16,297.57,60.006,1556011804,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1251164.1,1251164.1,17534,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011823,407907.00
04/23/2019 05:30,2,0.000,ALERT,211.48,294.56,60.022,1556011804,"201051344000917","174011545737251",0.00,4.00,0,292.46,297.26,0.0,0.0,0.000,1264257.7,1264257.7,25247,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011825,407908.00
04/23/2019 05:30,2,0.000,ALERT,211.70,294.86,60.022,1556011804,"201051344000417","174011545737251",0.00,3.00,0,293.36,297.26,0.0,0.0,0.000,1015209.9,1015209.9,25396,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011826,407909.00
04/23/2019 05:30,2,0.000,ALERT,211.93,295.46,60.028,1556011804,"201051344000685","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1270584.6,1270584.6,25416,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011828,407910.00
04/23/2019 05:30,2,0.000,ALERT,211.70,294.56,60.028,1556011804,"201051344000651","174011545737251",0.00,1.50,0,293.36,297.26,0.0,0.0,0.000,1263380.5,1263380.5,25382,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011830,407911.00
04/23/2019 05:30,2,0.000,ALERT,211.93,298.47,60.028,1556011804,"201051344000594","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1275905.5,1275905.5,49265,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556011832,407912.00
04/23/2019 05:30,2,0.000,ALERT,212.38,297.87,60.028,1556011804,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1255891.4,1255891.4,17505,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011834,407913.00
04/23/2019 05:30,2,0.000,ALERT,211.70,295.46,60.017,1556011804,"201051344000585","174011545737251",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,1276584.0,1276584.0,25441,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011835,407914.00
04/23/2019 05:30,2,0.000,ALERT,212.61,297.87,60.028,1556011804,"201051344000853","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1279325.1,1279325.1,17106,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556011837,407915.00
04/23/2019 05:30,2,0.000,ALERT,211.70,295.46,60.065,1556011804,"201051344001145","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1278871.8,1278871.8,25360,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011839,407916.00
04/23/2019 05:30,2,0.000,ALERT,211.70,295.46,60.028,1556011804,"201051344000438","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1271761.7,1271761.7,25389,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011841,407917.00
04/23/2019 05:30,2,0.000,ALERT,211.03,295.46,60.028,1556011804,"201051344001135","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1258616.8,1258616.8,25342,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011843,407918.00
