ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 05:30,2,0.000,ALERT,212.16,298.17,60.022,1556011804,"201051344000983","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1277379.4,1277379.4,17106,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556011844,407919.00
04/23/2019 05:30,2,0.000,ALERT,211.48,294.86,60.028,1556011804,"201051344001203","174011545737251",0.00,2.50,0,293.66,299.37,0.0,0.0,0.000,1266328.4,1266328.4,25399,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011846,407920.00
04/23/2019 05:30,2,0.000,ALERT,211.48,295.76,60.059,1556011804,"201051344001230","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1262658.5,1262658.5,25223,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556011848,407921.00
04/23/2019 05:30,2,0.000,ALERT,211.25,295.16,60.033,1556011804,"201051344000646","174011545737251",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,1256184.1,1256184.1,25368,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011850,407922.00
04/23/2019 05:30,2,0.000,ALERT,212.38,297.57,60.022,1556011804,"201051344000867","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1254567.8,1254567.8,49295,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011852,407923.00
04/23/2019 05:30,2,0.000,ALERT,212.83,297.57,60.028,1556011804,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1251990.0,1251990.0,49392,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011854,407924.00
04/23/2019 05:30,2,0.000,ALERT,211.25,295.16,60.038,1556011804,"201051344000955","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1276208.5,1276208.5,25386,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011855,407925.00
04/23/2019 05:30,2,0.000,ALERT,212.16,297.26,60.033,1556011804,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1267225.5,1267225.5,48848,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011857,407926.00
04/23/2019 05:30,2,0.000,ALERT,212.61,297.87,60.028,1556011804,"201051344000645","174011545737251",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,1272067.0,1272067.0,48812,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556011859,407927.00
04/23/2019 05:30,2,0.000,ALERT,212.16,298.47,60.022,1556011804,"201051344000569","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1288177.7,1288177.7,17020,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556011861,407928.00
04/23/2019 05:30,2,0.000,ALERT,212.61,297.57,60.028,1556011804,"179051228000119","174011545737251",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,75405.1,75405.1,17124,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556011863,407929.00
04/23/2019 05:45,2,0.000,ALERT,211.93,297.87,60.006,1556012704,"201051344000579","174011545737251",0.00,3.00,0,285.24,299.97,0.0,0.0,0.000,1288019.3,1288019.3,17476,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012706,407930.00
04/23/2019 05:45,2,0.000,ALERT,211.48,294.86,60.028,1556012704,"201051344001025","174011545737251",0.00,2.00,0,282.24,297.57,0.0,0.0,0.000,1270277.0,1270277.0,25403,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012708,407931.00
04/23/2019 05:45,2,0.000,ALERT,211.70,295.46,60.006,1556012704,"201051344001093","174011545737251",0.00,3.70,0,282.24,296.96,0.0,0.0,0.000,1254165.0,1254165.0,25444,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012710,407932.00
04/23/2019 05:45,2,0.000,ALERT,211.93,297.26,60.017,1556012704,"201051344000458","174011545737251",0.00,4.00,0,284.34,299.97,0.0,0.0,0.000,1271158.6,1271158.6,17224,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012711,407933.00
04/23/2019 05:45,2,0.000,ALERT,211.70,295.76,60.006,1556012704,"201051344000890","174011545737251",0.00,3.30,0,283.14,297.87,0.0,0.0,0.000,1268839.6,1268839.6,25356,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012713,407934.00
04/23/2019 05:45,2,0.000,ALERT,211.93,297.26,60.012,1556012704,"201051344000988","174011545737251",0.00,3.00,0,282.54,298.77,0.0,0.0,0.000,980638.9,980638.9,17548,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012715,407935.00
04/23/2019 05:45,2,0.000,ALERT,212.16,296.06,60.006,1556012704,"201051344000582","174011545737251",0.00,2.00,0,283.14,297.87,0.0,0.0,0.000,1247756.4,1247756.4,25332,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012717,407936.00
04/23/2019 05:45,2,0.000,ALERT,211.93,297.87,60.033,1556012704,"201051344000868","174011545737251",0.00,3.00,0,284.94,300.27,0.0,0.0,0.000,1256313.6,1256313.6,49273,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012719,407937.00
04/23/2019 05:45,2,0.000,ALERT,212.61,297.87,60.001,1556012704,"201051344000576","174011545737251",0.00,3.00,0,284.94,299.97,0.0,0.0,0.000,1274423.5,1274423.5,21311,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012721,407938.00
04/23/2019 05:45,2,0.000,ALERT,212.16,296.96,60.022,1556012704,"201051344001158","174011545737251",0.00,2.00,0,284.34,299.07,0.0,0.0,0.000,1251164.1,1251164.1,17536,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012723,407939.00
04/23/2019 05:45,2,0.000,ALERT,211.93,294.86,60.017,1556012704,"201051344000917","174011545737251",0.00,4.00,0,281.03,296.36,0.0,0.0,0.000,1264257.7,1264257.7,25249,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556012724,407940.00
04/23/2019 05:45,2,0.000,ALERT,211.93,294.86,60.022,1556012704,"201051344000417","174011545737251",0.00,3.00,0,281.94,296.36,0.0,0.0,0.000,1015209.9,1015209.9,25398,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012726,407941.00
04/23/2019 05:45,2,0.000,ALERT,211.93,295.16,60.022,1556012704,"201051344000685","174011545737251",0.00,3.00,0,282.24,296.96,0.0,0.0,0.000,1270584.6,1270584.6,25418,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556012728,407942.00
04/23/2019 05:45,2,0.000,ALERT,211.70,294.56,59.996,1556012704,"201051344000651","174011545737251",0.00,1.50,0,281.94,296.66,0.0,0.0,0.000,1263380.5,1263380.5,25384,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012730,407943.00
04/23/2019 05:45,2,0.000,ALERT,211.70,297.87,60.012,1556012704,"201051344000594","174011545737251",0.00,3.00,0,284.64,299.67,0.0,0.0,0.000,1275905.5,1275905.5,49267,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556012732,407944.00
04/23/2019 05:45,2,0.000,ALERT,212.16,297.26,60.006,1556012704,"201051344000469","174011545737251",0.00,2.00,0,284.04,299.67,0.0,0.0,0.000,1255891.4,1255891.4,17507,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556012734,407945.00
04/23/2019 05:45,2,0.000,ALERT,211.70,295.46,60.017,1556012704,"201051344000585","174011545737251",0.00,3.00,0,281.94,297.26,0.0,0.0,0.000,1276584.0,1276584.0,25443,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012736,407946.00
04/23/2019 05:45,2,0.000,ALERT,212.61,297.57,60.006,1556012704,"201051344000853","174011545737251",0.00,3.00,0,284.34,299.67,0.0,0.0,0.000,1279325.1,1279325.1,17108,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012737,407947.00
04/23/2019 05:45,2,0.000,ALERT,211.70,295.46,60.001,1556012704,"201051344001145","174011545737251",0.00,3.00,0,282.84,297.57,0.0,0.0,0.000,1278871.8,1278871.8,25362,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556012739,407948.00
04/23/2019 05:45,2,0.000,ALERT,211.70,295.46,60.001,1556012704,"201051344000438","174011545737251",0.00,2.50,0,282.84,297.57,0.0,0.0,0.000,1271761.7,1271761.7,25391,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012741,407949.00
04/23/2019 05:45,2,0.000,ALERT,211.25,295.16,60.001,1556012704,"201051344001135","174011545737251",0.00,2.50,0,282.84,297.57,0.0,0.0,0.000,1258616.8,1258616.8,25344,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556012743,407950.00
04/23/2019 05:45,2,0.000,ALERT,211.93,297.57,60.001,1556012704,"201051344000983","174011545737251",0.00,3.30,0,284.64,299.97,0.0,0.0,0.000,1277379.4,1277379.4,17108,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556012745,407951.00
04/23/2019 05:45,2,0.000,ALERT,211.70,294.86,60.006,1556012704,"201051344001203","174011545737251",0.00,2.50,0,282.54,298.77,0.0,0.0,0.000,1266328.4,1266328.4,25401,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556012747,407952.00
04/23/2019 05:45,2,0.000,ALERT,211.48,295.76,60.001,1556012704,"201051344001230","174011545737251",0.00,3.00,0,282.54,297.26,0.0,0.0,0.000,1262658.5,1262658.5,25225,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012748,407953.00
04/23/2019 05:45,2,0.000,ALERT,211.25,295.16,60.001,1556012704,"201051344000646","174011545737251",0.00,2.50,0,281.64,296.96,0.0,0.0,0.000,1256184.1,1256184.1,25370,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012750,407954.00
04/23/2019 05:45,2,0.000,ALERT,212.16,296.96,59.990,1556012704,"201051344000867","174011545737251",0.00,4.00,0,283.74,299.97,0.0,0.0,0.000,1254567.8,1254567.8,49297,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556012752,407955.00
04/23/2019 05:45,2,0.000,ALERT,212.61,297.26,60.006,1556012704,"201051344000633","174011545737251",0.00,2.50,0,283.14,299.37,0.0,0.0,0.000,1251990.0,1251990.0,49394,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556012754,407956.00
04/23/2019 05:45,2,0.000,ALERT,211.03,295.16,60.043,1556012704,"201051344000955","174011545737251",0.00,3.00,0,282.24,296.96,0.0,0.0,0.000,1276208.5,1276208.5,25388,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556012756,407957.00
04/23/2019 05:45,2,0.000,ALERT,212.16,296.36,59.990,1556012704,"201051344000648","174011545737251",0.00,2.00,0,283.74,299.37,0.0,0.0,0.000,1267225.5,1267225.5,48850,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012757,407958.00
04/23/2019 05:45,2,0.000,ALERT,212.38,297.26,60.006,1556012704,"201051344000645","174011545737251",0.00,3.30,0,284.34,299.37,0.0,0.0,0.000,1272067.0,1272067.0,48814,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012759,407959.00
04/23/2019 05:45,2,0.000,ALERT,212.16,298.17,60.006,1556012704,"201051344000569","174011545737251",0.00,3.30,0,284.94,300.27,0.0,0.0,0.000,1288177.7,1288177.7,17022,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556012761,407960.00
04/23/2019 05:45,2,0.000,ALERT,212.38,296.96,59.985,1556012704,"179051228000119","174011545737251",0.00,5.00,0,283.74,299.07,0.0,0.0,0.000,75405.1,75405.1,17126,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556012763,407961.00
04/23/2019 06:00,2,0.000,ALERT,211.48,297.87,59.996,1556013604,"201051344000579","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1288019.3,1288019.3,17478,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013606,407962.00
04/23/2019 06:00,2,0.000,ALERT,211.25,294.56,59.985,1556013604,"201051344001025","174011545737251",0.00,2.00,0,293.06,297.57,0.0,0.0,0.000,1270277.0,1270277.0,25405,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556013608,407963.00
04/23/2019 06:00,2,0.000,ALERT,211.48,295.46,60.017,1556013604,"201051344001093","174011545737251",0.00,3.70,0,293.36,296.96,0.0,0.0,0.000,1254165.0,1254165.0,25446,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013610,407964.00
04/23/2019 06:00,2,0.000,ALERT,211.48,297.26,59.996,1556013604,"201051344000458","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,1271158.6,1271158.6,17226,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013612,407965.00
04/23/2019 06:00,2,0.000,ALERT,211.25,295.76,59.990,1556013604,"201051344000890","174011545737251",0.00,3.30,0,293.36,298.17,0.0,0.0,0.000,1268839.6,1268839.6,25358,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013614,407966.00
04/23/2019 06:00,2,0.000,ALERT,211.48,296.96,59.964,1556013604,"201051344000988","174011545737251",0.00,3.00,0,293.06,298.47,0.0,0.0,0.000,980638.9,980638.9,17550,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013615,407967.00
04/23/2019 06:00,2,0.000,ALERT,211.25,295.46,59.964,1556013604,"201051344000582","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1247756.4,1247756.4,25334,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013617,407968.00
04/23/2019 06:00,2,0.000,ALERT,211.48,297.57,59.990,1556013604,"201051344000868","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1256313.6,1256313.6,49275,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556013619,407969.00
04/23/2019 06:00,2,0.000,ALERT,211.93,297.57,60.001,1556013604,"201051344000576","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1274423.5,1274423.5,21313,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013621,407970.00
04/23/2019 06:00,2,0.000,ALERT,211.70,296.96,59.985,1556013604,"201051344001158","174011545737251",0.00,1.50,0,295.16,298.47,0.0,0.0,0.000,1251164.1,1251164.1,17538,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556013623,407971.00
04/23/2019 06:00,2,0.000,ALERT,211.48,294.56,59.980,1556013604,"201051344000917","174011545737251",0.00,3.70,0,291.85,296.36,0.0,0.0,0.000,1264257.7,1264257.7,25251,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013625,407972.00
04/23/2019 06:00,2,0.000,ALERT,211.70,294.86,59.980,1556013604,"201051344000417","174011545737251",0.00,2.50,0,292.76,296.36,0.0,0.0,0.000,1015209.9,1015209.9,25400,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013626,407973.00
04/23/2019 06:00,2,0.000,ALERT,211.70,295.46,59.996,1556013604,"201051344000685","174011545737251",0.00,3.00,0,293.06,296.96,0.0,0.0,0.000,1270584.6,1270584.6,25420,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013628,407974.00
04/23/2019 06:00,2,0.000,ALERT,211.48,294.56,60.001,1556013604,"201051344000651","174011545737251",0.00,1.50,0,292.76,296.66,0.0,0.0,0.000,1263380.5,1263380.5,25386,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013630,407975.00
04/23/2019 06:00,2,0.000,ALERT,211.25,297.57,60.006,1556013604,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1275905.5,1275905.5,49269,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013632,407976.00
04/23/2019 06:00,2,0.000,ALERT,211.48,296.96,59.964,1556013604,"201051344000469","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1255891.4,1255891.4,17509,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556013634,407977.00
04/23/2019 06:00,2,0.000,ALERT,211.48,295.76,60.033,1556013604,"201051344000585","174011545737251",0.00,3.30,0,292.76,297.26,0.0,0.0,0.000,1276584.0,1276584.0,25445,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013636,407978.00
04/23/2019 06:00,2,0.000,ALERT,211.93,296.66,60.001,1556013604,"201051344000853","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1279325.1,1279325.1,17110,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013637,407979.00
04/23/2019 06:00,2,0.000,ALERT,211.48,295.46,60.001,1556013604,"201051344001145","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1278871.8,1278871.8,25364,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013639,407980.00
04/23/2019 06:00,2,0.000,ALERT,211.25,295.16,59.953,1556013604,"201051344000438","174011545737251",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,1271761.7,1271761.7,25393,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013641,407981.00
04/23/2019 06:00,2,0.000,ALERT,211.03,295.46,60.012,1556013604,"201051344001135","174011545737251",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,1258616.8,1258616.8,25346,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013643,407982.00
04/23/2019 06:00,2,0.000,ALERT,211.48,296.96,60.012,1556013604,"201051344000983","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1277379.4,1277379.4,17110,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013645,407983.00
04/23/2019 06:00,2,0.000,ALERT,211.25,294.86,60.006,1556013604,"201051344001203","174011545737251",0.00,2.50,0,293.06,298.77,0.0,0.0,0.000,1266328.4,1266328.4,25403,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556013646,407984.00
04/23/2019 06:00,2,0.000,ALERT,211.25,295.76,60.006,1556013604,"201051344001230","174011545737251",0.00,3.00,0,293.66,297.26,0.0,0.0,0.000,1262658.5,1262658.5,25227,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013648,407985.00
04/23/2019 06:00,2,0.000,ALERT,211.03,295.16,60.012,1556013604,"201051344000646","174011545737251",0.00,2.50,0,292.76,296.96,0.0,0.0,0.000,1256184.1,1256184.1,25372,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013650,407986.00
04/23/2019 06:00,2,0.000,ALERT,211.93,296.66,60.022,1556013604,"201051344000867","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1254567.8,1254567.8,49299,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013653,407987.00
04/23/2019 06:00,2,0.000,ALERT,212.38,296.96,60.012,1556013604,"201051344000633","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,1251990.0,1251990.0,49396,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556013655,407988.00
04/23/2019 06:00,2,0.000,ALERT,211.03,295.46,60.022,1556013604,"201051344000955","174011545737251",0.00,3.00,0,293.36,296.96,0.0,0.0,0.000,1276208.5,1276208.5,25390,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556013656,407989.00
04/23/2019 06:00,2,0.000,ALERT,211.70,296.36,60.017,1556013604,"201051344000648","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1267225.5,1267225.5,48852,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013658,407990.00
04/23/2019 06:00,2,0.000,ALERT,211.93,296.36,60.017,1556013604,"201051344000645","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1272067.0,1272067.0,48816,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556013660,407991.00
04/23/2019 06:00,2,0.000,ALERT,211.70,297.57,60.012,1556013604,"201051344000569","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1288177.7,1288177.7,17024,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556013662,407992.00
04/23/2019 06:00,2,0.000,ALERT,211.93,296.36,60.017,1556013604,"179051228000119","174011545737251",0.00,5.00,0,293.36,298.47,0.0,0.0,0.000,75405.1,75405.1,17128,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556013664,407993.00
04/23/2019 06:15,2,0.000,ALERT,212.16,298.47,60.028,1556014504,"201051344000579","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1288019.3,1288019.3,17480,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014506,407994.00
04/23/2019 06:15,2,0.000,ALERT,211.48,295.76,60.033,1556014504,"201051344001025","174011545737251",0.00,2.00,0,292.76,297.87,0.0,0.0,0.000,1270277.0,1270277.0,25407,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014508,407995.00
04/23/2019 06:15,2,0.000,ALERT,211.70,296.36,60.012,1556014504,"201051344001093","174011545737251",0.00,3.70,0,292.76,297.26,0.0,0.0,0.000,1254165.0,1254165.0,25448,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014510,407996.00
04/23/2019 06:15,2,0.000,ALERT,211.93,297.87,60.028,1556014504,"201051344000458","174011545737251",0.00,3.70,0,294.26,299.97,0.0,0.0,0.000,1271158.6,1271158.6,17228,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014512,407997.00
04/23/2019 06:15,2,0.000,ALERT,211.70,296.66,60.028,1556014504,"201051344000890","174011545737251",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,1268839.6,1268839.6,25360,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014514,407998.00
04/23/2019 06:15,2,0.000,ALERT,211.93,297.57,60.033,1556014504,"201051344000988","174011545737251",0.00,2.50,0,291.55,299.07,0.0,0.0,0.000,980638.9,980638.9,17552,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014516,407999.00
04/23/2019 06:15,2,0.000,ALERT,211.93,296.96,60.028,1556014504,"201051344000582","174011545737251",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,1247756.4,1247756.4,25336,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014518,408000.00
04/23/2019 06:15,2,0.000,ALERT,211.93,298.17,60.065,1556014504,"201051344000868","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1256313.6,1256313.6,49277,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556014519,408001.00
04/23/2019 06:15,2,0.000,ALERT,212.61,298.17,60.065,1556014504,"201051344000576","174011545737251",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,1274423.5,1274423.5,21315,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014521,408002.00
04/23/2019 06:15,2,0.000,ACTIVE_NO_POWER,212.16,297.57,60.033,1556014504,"201051344001158","174011545737251",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,1251164.1,1251164.1,17540,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556014523,408003.00
04/23/2019 06:15,2,0.000,ALERT,211.93,295.46,60.017,1556014504,"201051344000917","174011545737251",0.00,3.70,0,291.55,296.66,0.0,0.0,0.000,1264257.7,1264257.7,25253,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556014525,408004.00
04/23/2019 06:15,2,0.000,ALERT,211.93,295.76,60.022,1556014504,"201051344000417","174011545737251",0.00,3.00,0,292.16,296.66,0.0,0.0,0.000,1015209.9,1015209.9,25402,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014527,408005.00
04/23/2019 06:15,2,0.000,ALERT,212.16,296.36,60.028,1556014504,"201051344000685","174011545737251",0.00,3.00,0,292.76,297.26,0.0,0.0,0.000,1270584.6,1270584.6,25422,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556014529,408006.00
04/23/2019 06:15,2,0.000,ALERT,211.70,295.46,60.070,1556014504,"201051344000651","174011545737251",0.00,1.50,0,292.16,296.66,0.0,0.0,0.000,1263380.5,1263380.5,25388,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014530,408007.00
04/23/2019 06:15,2,0.000,ALERT,211.70,298.17,60.059,1556014504,"201051344000594","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,1275905.5,1275905.5,49271,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014532,408008.00
04/23/2019 06:15,2,0.000,ALERT,212.38,297.87,60.054,1556014504,"201051344000469","174011545737251",0.00,2.00,0,293.06,298.77,0.0,0.0,0.000,1255891.4,1255891.4,17511,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014534,408009.00
04/23/2019 06:15,2,0.000,ALERT,211.70,296.36,60.022,1556014504,"201051344000585","174011545737251",0.00,3.00,0,292.46,297.57,0.0,0.0,0.000,1276584.0,1276584.0,25447,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014536,408010.00
04/23/2019 06:15,2,0.000,ALERT,212.61,297.57,60.028,1556014504,"201051344000853","174011545737251",0.00,2.50,0,293.96,299.37,0.0,0.0,0.000,1279325.1,1279325.1,17112,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014538,408011.00
04/23/2019 06:15,2,0.000,ALERT,212.16,296.36,60.028,1556014504,"201051344001145","174011545737251",0.00,3.00,0,293.36,297.87,0.0,0.0,0.000,1278871.8,1278871.8,25366,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014540,408012.00
04/23/2019 06:15,2,0.000,ALERT,211.93,296.06,60.022,1556014504,"201051344000438","174011545737251",0.00,2.50,0,293.06,297.57,0.0,0.0,0.000,1271761.7,1271761.7,25395,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556014541,408013.00
04/23/2019 06:15,2,0.000,ALERT,211.48,296.06,60.022,1556014504,"201051344001135","174011545737251",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,1258616.8,1258616.8,25348,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014543,408014.00
04/23/2019 06:15,2,0.000,ALERT,211.93,297.87,60.022,1556014504,"201051344000983","174011545737251",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,1277379.4,1277379.4,17112,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014545,408015.00
04/23/2019 06:15,2,0.000,ALERT,211.70,295.76,60.033,1556014504,"201051344001203","174011545737251",0.00,2.50,0,293.06,299.07,0.0,0.0,0.000,1266328.4,1266328.4,25405,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014547,408016.00
04/23/2019 06:15,2,0.000,ALERT,211.70,296.66,60.017,1556014504,"201051344001230","174011545737251",0.00,3.00,0,293.06,297.57,0.0,0.0,0.000,1262658.5,1262658.5,25229,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014549,408017.00
04/23/2019 06:15,2,0.000,ALERT,211.48,296.06,60.022,1556014504,"201051344000646","174011545737251",0.00,2.50,0,292.16,296.96,0.0,0.0,0.000,1256184.1,1256184.1,25374,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014550,408018.00
04/23/2019 06:15,2,0.000,ALERT,212.38,297.57,60.070,1556014504,"201051344000867","174011545737251",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,1254567.8,1254567.8,49301,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014552,408019.00
04/23/2019 06:15,2,0.000,ALERT,212.61,297.26,60.017,1556014504,"201051344000633","174011545737251",0.00,2.50,0,292.46,298.77,0.0,0.0,0.000,1251990.0,1251990.0,49398,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014554,408020.00
04/23/2019 06:15,2,0.000,ALERT,211.48,296.06,60.033,1556014504,"201051344000955","174011545737251",0.00,3.00,0,292.76,296.96,0.0,0.0,0.000,1276208.5,1276208.5,25392,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014556,408021.00
04/23/2019 06:15,2,0.000,ALERT,212.16,296.96,60.028,1556014504,"201051344000648","174011545737251",0.00,2.00,0,293.66,299.37,0.0,0.0,0.000,1267225.5,1267225.5,48854,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556014558,408022.00
04/23/2019 06:15,2,0.000,ALERT,212.61,297.57,60.022,1556014504,"201051344000645","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,1272067.0,1272067.0,48818,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014560,408023.00
04/23/2019 06:15,2,0.000,ALERT,212.16,298.47,60.022,1556014504,"201051344000569","174011545737251",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,1288177.7,1288177.7,17026,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556014562,408024.00
04/23/2019 06:15,2,0.000,ALERT,212.61,297.26,60.028,1556014504,"179051228000119","174011545737251",0.00,5.00,0,293.06,298.47,0.0,0.0,0.000,75405.1,75405.1,17130,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556014563,408025.00
04/23/2019 06:30,2,0.000,ALERT,211.48,297.57,60.017,1556015405,"201051344000579","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1288019.3,1288019.3,17482,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015407,408026.00
04/23/2019 06:30,2,0.000,ALERT,210.80,295.46,60.006,1556015405,"201051344001025","174011545737251",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,1270277.0,1270277.0,25409,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015409,408027.00
04/23/2019 06:30,2,0.000,ALERT,211.03,296.06,60.022,1556015405,"201051344001093","174011545737251",0.00,3.70,0,294.26,297.87,0.0,0.0,0.000,1254165.0,1254165.0,25450,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556015410,408028.00
04/23/2019 06:30,2,0.000,ALERT,211.48,297.26,60.012,1556015405,"201051344000458","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1271158.6,1271158.6,17230,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015412,408029.00
04/23/2019 06:30,2,0.000,ALERT,211.03,296.66,60.006,1556015405,"201051344000890","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1268839.6,1268839.6,25362,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556015414,408030.00
04/23/2019 06:30,2,0.000,ALERT,211.48,296.66,59.996,1556015405,"201051344000988","174011545737251",0.00,2.50,0,292.76,299.07,0.0,0.0,0.000,980638.9,980638.9,17554,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015416,408031.00
04/23/2019 06:30,2,0.000,ALERT,211.70,296.96,60.001,1556015405,"201051344000582","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1247756.4,1247756.4,25338,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015418,408032.00
04/23/2019 06:30,2,0.000,ALERT,211.70,297.57,59.990,1556015405,"201051344000868","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1256313.6,1256313.6,49279,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015420,408033.00
04/23/2019 06:30,2,0.000,ALERT,212.16,296.96,59.990,1556015405,"201051344000576","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1274423.5,1274423.5,21317,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556015422,408034.00
04/23/2019 06:30,2,0.000,ALERT,211.70,296.36,60.001,1556015405,"201051344001158","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1251164.1,1251164.1,17541,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015423,408035.00
04/23/2019 06:30,2,0.000,ALERT,211.48,295.46,60.022,1556015405,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.26,0.0,0.0,0.000,1264257.7,1264257.7,25255,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015425,408036.00
04/23/2019 06:30,2,0.000,ALERT,211.48,295.76,59.980,1556015405,"201051344000417","174011545737251",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,1015209.9,1015209.9,25404,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556015427,408037.00
04/23/2019 06:30,2,0.000,ALERT,211.48,296.06,59.959,1556015405,"201051344000685","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1270584.6,1270584.6,25424,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015429,408038.00
04/23/2019 06:30,2,0.000,ALERT,211.25,295.76,60.006,1556015405,"201051344000651","174011545737251",0.00,1.50,0,293.66,297.26,0.0,0.0,0.000,1263380.5,1263380.5,25390,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556015431,408039.00
04/23/2019 06:30,2,0.000,ALERT,211.48,297.26,59.990,1556015405,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1275905.5,1275905.5,49273,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015432,408040.00
04/23/2019 06:30,2,0.000,ALERT,211.93,296.96,59.953,1556015405,"201051344000469","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,1255891.4,1255891.4,17513,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015435,408041.00
04/23/2019 06:30,2,0.000,ALERT,211.48,296.66,59.996,1556015405,"201051344000585","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1276584.0,1276584.0,25449,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015437,408042.00
04/23/2019 06:30,2,0.000,ALERT,212.16,296.96,59.996,1556015405,"201051344000853","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1279325.1,1279325.1,17114,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015438,408043.00
04/23/2019 06:30,2,0.000,ALERT,211.70,296.66,59.990,1556015405,"201051344001145","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1278871.8,1278871.8,25368,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556015440,408044.00
04/23/2019 06:30,2,0.000,ALERT,211.48,296.36,59.996,1556015405,"201051344000438","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,1271761.7,1271761.7,25397,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556015442,408045.00
04/23/2019 06:30,2,0.000,ALERT,211.03,296.36,59.990,1556015405,"201051344001135","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1258616.8,1258616.8,25350,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556015444,408046.00
04/23/2019 06:30,2,0.000,ALERT,211.70,297.26,60.006,1556015405,"201051344000983","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1277379.4,1277379.4,17114,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556015446,408047.00
04/23/2019 06:30,2,0.000,ALERT,211.48,296.36,60.017,1556015405,"201051344001203","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1266328.4,1266328.4,25407,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015448,408048.00
04/23/2019 06:30,2,0.000,ALERT,211.48,296.96,60.006,1556015405,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1262658.5,1262658.5,25231,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556015449,408049.00
04/23/2019 06:30,2,0.000,ALERT,211.03,296.36,60.006,1556015405,"201051344000646","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1256184.1,1256184.1,25376,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015451,408050.00
04/23/2019 06:30,2,0.000,ALERT,212.16,296.66,60.012,1556015405,"201051344000867","174011545737251",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,1254567.8,1254567.8,49303,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015453,408051.00
04/23/2019 06:30,2,0.000,ALERT,212.38,296.66,60.012,1556015405,"201051344000633","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,1251990.0,1251990.0,49400,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015455,408052.00
04/23/2019 06:30,2,0.000,ALERT,211.03,296.36,60.012,1556015405,"201051344000955","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1276208.5,1276208.5,25394,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015457,408053.00
04/23/2019 06:30,2,0.000,ALERT,211.70,296.06,60.022,1556015405,"201051344000648","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1267225.5,1267225.5,48856,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556015458,408054.00
04/23/2019 06:30,2,0.000,ALERT,212.38,297.26,60.022,1556015405,"201051344000645","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1272067.0,1272067.0,48820,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556015460,408055.00
04/23/2019 06:30,2,0.000,ALERT,211.93,297.57,60.028,1556015405,"201051344000569","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1288177.7,1288177.7,17028,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556015462,408056.00
04/23/2019 06:30,2,0.000,ALERT,212.16,296.66,60.022,1556015405,"179051228000119","174011545737251",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,75405.1,75405.1,17132,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556015464,408057.00
04/23/2019 06:45,2,0.000,ALERT,211.70,297.57,60.022,1556016304,"201051344000579","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1288019.3,1288019.3,17484,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016306,408058.00
04/23/2019 06:45,2,0.000,ALERT,211.25,295.46,60.075,1556016304,"201051344001025","174011545737251",0.00,2.00,0,293.66,300.27,0.0,0.0,0.000,1270277.0,1270277.0,25411,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016308,408059.00
04/23/2019 06:45,2,0.000,ALERT,211.25,296.06,60.038,1556016304,"201051344001093","174011545737251",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,1254165.0,1254165.0,25452,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016310,408060.00
04/23/2019 06:45,2,0.000,ALERT,211.48,296.96,60.049,1556016304,"201051344000458","174011545737251",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,1271158.6,1271158.6,17232,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556016311,408061.00
04/23/2019 06:45,2,0.000,ALERT,211.25,296.36,60.022,1556016304,"201051344000890","174011545737251",0.00,3.00,0,294.56,300.57,0.0,0.0,0.000,1268839.6,1268839.6,25364,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016313,408062.00
04/23/2019 06:45,2,0.000,ALERT,211.48,296.66,60.043,1556016304,"201051344000988","174011545737251",0.00,2.50,0,292.46,298.47,0.0,0.0,0.000,980638.9,980638.9,17556,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016315,408063.00
