ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 06:45,2,0.000,ALERT,211.70,296.96,60.038,1556016304,"201051344000582","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1247756.4,1247756.4,25340,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016317,408064.00
04/23/2019 06:45,2,0.000,ALERT,211.48,297.57,60.022,1556016304,"201051344000868","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1256313.6,1256313.6,49281,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016319,408065.00
04/23/2019 06:45,2,0.000,ALERT,212.16,297.57,60.033,1556016304,"201051344000576","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1274423.5,1274423.5,21319,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016321,408066.00
04/23/2019 06:45,2,0.000,ALERT,211.70,296.96,60.001,1556016304,"201051344001158","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1251164.1,1251164.1,17543,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016323,408067.00
04/23/2019 06:45,2,0.000,ALERT,211.25,295.46,60.038,1556016304,"201051344000917","174011545737251",0.00,3.70,0,292.76,298.77,0.0,0.0,0.000,1264257.7,1264257.7,25257,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016324,408068.00
04/23/2019 06:45,2,0.000,ALERT,211.48,295.76,60.038,1556016304,"201051344000417","174011545737251",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,1015209.9,1015209.9,25406,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016326,408069.00
04/23/2019 06:45,2,0.000,ALERT,211.70,296.36,60.033,1556016304,"201051344000685","174011545737251",0.00,3.00,0,293.96,299.37,0.0,0.0,0.000,1270584.6,1270584.6,25426,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016328,408070.00
04/23/2019 06:45,2,0.000,ALERT,211.48,295.46,60.001,1556016304,"201051344000651","174011545737251",0.00,1.50,0,293.66,299.07,0.0,0.0,0.000,1263380.5,1263380.5,25392,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016330,408071.00
04/23/2019 06:45,2,0.000,ALERT,211.48,297.87,60.038,1556016304,"201051344000594","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1275905.5,1275905.5,49275,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016332,408072.00
04/23/2019 06:45,2,0.000,ALERT,211.70,296.96,60.038,1556016304,"201051344000469","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1255891.4,1255891.4,17515,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016333,408073.00
04/23/2019 06:45,2,0.000,ALERT,211.48,296.36,60.028,1556016304,"201051344000585","174011545737251",0.00,3.00,0,293.96,299.37,0.0,0.0,0.000,1276584.0,1276584.0,25451,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016335,408074.00
04/23/2019 06:45,2,0.000,ALERT,212.16,296.66,60.075,1556016304,"201051344000853","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1279325.1,1279325.1,17116,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016337,408075.00
04/23/2019 06:45,2,0.000,ALERT,211.70,296.36,60.075,1556016304,"201051344001145","174011545737251",0.00,2.50,0,294.26,300.57,0.0,0.0,0.000,1278871.8,1278871.8,25370,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556016339,408076.00
04/23/2019 06:45,2,0.000,ALERT,211.48,296.06,60.033,1556016304,"201051344000438","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1271761.7,1271761.7,25399,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556016341,408077.00
04/23/2019 06:45,2,0.000,ALERT,211.03,296.06,60.038,1556016304,"201051344001135","174011545737251",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,1258616.8,1258616.8,25352,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016343,408078.00
04/23/2019 06:45,2,0.000,ALERT,211.70,296.96,60.017,1556016304,"201051344000983","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1277379.4,1277379.4,17116,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556016345,408079.00
04/23/2019 06:45,2,0.000,ALERT,211.25,295.76,60.012,1556016304,"201051344001203","174011545737251",0.00,2.50,0,294.26,301.17,0.0,0.0,0.000,1266328.4,1266328.4,25409,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016347,408080.00
04/23/2019 06:45,2,0.000,ALERT,211.25,296.36,60.038,1556016304,"201051344001230","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1262658.5,1262658.5,25233,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016348,408081.00
04/23/2019 06:45,2,0.000,ALERT,210.80,295.46,60.006,1556016304,"201051344000646","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,1256184.1,1256184.1,25378,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016350,408082.00
04/23/2019 06:45,2,0.000,ALERT,211.70,296.36,60.022,1556016304,"201051344000867","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,1254567.8,1254567.8,49305,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016352,408083.00
04/23/2019 06:45,2,0.000,ALERT,212.16,296.36,60.028,1556016304,"201051344000633","174011545737251",0.00,2.00,0,293.06,298.17,0.0,0.0,0.000,1251990.0,1251990.0,49402,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016354,408084.00
04/23/2019 06:45,2,0.000,ALERT,210.80,295.76,60.001,1556016304,"201051344000955","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1276208.5,1276208.5,25396,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556016356,408085.00
04/23/2019 06:45,2,0.000,ALERT,211.70,296.06,60.033,1556016304,"201051344000648","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1267225.5,1267225.5,48858,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556016358,408086.00
04/23/2019 06:45,2,0.000,ALERT,212.16,296.66,60.022,1556016304,"201051344000645","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1272067.0,1272067.0,48822,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556016359,408087.00
04/23/2019 06:45,2,0.000,ALERT,211.70,297.57,60.038,1556016304,"201051344000569","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1288177.7,1288177.7,17030,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556016361,408088.00
04/23/2019 06:45,2,0.000,ALERT,211.93,296.36,60.022,1556016304,"179051228000119","174011545737251",0.00,4.50,0,293.66,298.17,0.0,0.0,0.000,75405.1,75405.1,17134,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556016363,408089.00
04/23/2019 07:00,2,0.188,ALERT,213.06,299.37,59.990,1556017204,"201051344000579","174011545737251",21.99,2.50,0,295.76,300.27,4.2,2.1,0.000,1288019.4,1288019.4,17486,0,0,0,L,1122011218,1,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1556017206,408090.00
04/23/2019 07:00,2,0.150,ALERT,212.83,296.96,59.996,1556017204,"201051344001025","174011545737251",23.04,2.00,0,293.66,299.07,3.5,1.5,0.000,1270277.0,1270277.0,25413,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1556017208,408091.00
04/23/2019 07:00,2,0.199,ALERT,213.06,297.57,59.990,1556017204,"201051344001093","174011545737251",20.63,3.70,0,293.66,298.47,4.2,2.1,0.000,1254165.1,1254165.1,25454,0,0,0,L,1122011218,1,122.23,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1556017210,408092.00
04/23/2019 07:00,2,0.160,ALERT,212.83,298.77,59.996,1556017204,"201051344000458","174011545737251",22.22,3.70,0,295.16,300.27,3.6,1.6,0.000,1271158.6,1271158.6,17234,0,0,0,L,1122011218,1,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1556017212,408093.00
04/23/2019 07:00,2,0.174,ALERT,213.06,297.87,60.001,1556017204,"201051344000890","174011545737251",22.19,3.30,0,294.56,299.37,3.9,1.9,0.000,1268839.7,1268839.7,25366,0,0,0,L,1122011218,1,122.46,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1556017214,408094.00
04/23/2019 07:00,2,0.123,ACTIVE,212.83,298.77,60.006,1556017204,"201051344000988","174011545737251",19.10,3.00,0,292.76,299.37,2.4,0.4,0.000,980638.9,980638.9,17558,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556017216,408095.00
04/23/2019 07:00,2,0.166,ALERT,213.74,298.47,59.980,1556017204,"201051344000582","174011545737251",22.24,2.00,0,294.86,299.37,3.8,1.7,0.000,1247756.5,1247756.5,25342,0,0,0,L,1122011218,1,122.46,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1556017218,408096.00
04/23/2019 07:00,2,0.152,ALERT,213.06,299.07,59.996,1556017204,"201051344000868","174011545737251",21.51,3.00,0,295.76,300.57,3.4,1.3,0.000,1256313.7,1256313.7,49283,0,0,0,L,1122011218,1,121.10,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1556017220,408097.00
04/23/2019 07:00,2,0.170,ALERT,213.51,299.07,60.001,1556017204,"201051344000576","174011545737251",21.65,3.00,0,295.46,299.97,3.7,1.7,0.000,1274423.6,1274423.6,21321,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1556017222,408098.00
04/23/2019 07:00,2,0.152,ALERT,213.29,298.17,60.033,1556017204,"201051344001158","174011545737251",20.87,1.50,0,294.56,299.37,3.2,1.2,0.000,1251164.2,1251164.2,17545,0,0,0,L,1122011218,1,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1556017223,408099.00
04/23/2019 07:00,2,0.146,ALERT,213.29,296.96,60.017,1556017204,"201051344000917","174011545737251",20.67,3.70,0,292.16,297.87,3.1,1.1,0.000,1264257.8,1264257.8,25259,0,0,0,L,1122011218,1,122.23,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1556017225,408100.00
04/23/2019 07:00,2,0.219,ALERT,213.29,296.66,59.990,1556017204,"201051344000417","174011545737251",17.87,2.50,0,293.36,297.87,4.0,1.9,0.000,1015210.0,1015210.0,25408,0,0,0,L,1122011218,1,122.23,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1556017227,408101.00
04/23/2019 07:00,2,0.156,ALERT,213.74,297.57,59.990,1556017204,"201051344000685","174011545737251",21.03,3.00,0,294.26,298.47,3.4,1.3,0.000,1270584.6,1270584.6,25428,0,0,0,L,1122011218,1,123.14,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1556017229,408102.00
04/23/2019 07:00,2,0.178,ALERT,213.51,296.96,59.964,1556017204,"201051344000651","174011545737251",22.32,1.50,0,293.66,297.87,4.0,2.0,0.000,1263380.6,1263380.6,25394,0,0,0,L,1122011218,1,122.91,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1556017231,408103.00
04/23/2019 07:00,2,0.160,ALERT,213.06,299.67,59.990,1556017204,"201051344000594","174011545737251",22.74,2.50,0,295.16,300.27,3.7,1.6,0.000,1275905.6,1275905.6,49277,0,0,0,L,1122011218,1,121.33,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1556017232,408104.00
04/23/2019 07:00,2,0.186,ALERT,213.51,299.07,60.001,1556017204,"201051344000469","174011545737251",22.76,2.00,0,293.96,299.67,4.3,2.3,0.000,1255891.5,1255891.5,17517,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1556017234,408105.00
04/23/2019 07:00,2,0.162,ALERT,213.51,297.87,59.985,1556017204,"201051344000585","174011545737251",21.49,3.00,0,293.66,298.77,3.5,1.5,0.000,1276584.1,1276584.1,25453,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1556017236,408106.00
04/23/2019 07:00,2,0.148,ALERT,213.96,299.07,59.990,1556017204,"201051344000853","174011545737251",21.39,2.50,0,294.86,300.27,3.2,1.2,0.000,1279325.1,1279325.1,17118,0,0,0,L,1122011218,1,122.01,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1556017238,408107.00
04/23/2019 07:00,2,0.135,ALERT,213.74,297.87,60.028,1556017204,"201051344001145","174011545737251",21.57,2.50,0,294.56,299.37,3.0,0.9,0.000,1278871.8,1278871.8,25372,0,0,0,L,1122011218,1,122.68,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1556017240,408108.00
04/23/2019 07:00,2,0.180,ALERT,213.51,297.87,59.985,1556017204,"201051344000438","174011545737251",22.60,2.50,0,294.26,299.07,4.2,2.1,0.000,1271761.8,1271761.8,25401,0,0,0,L,1122011218,1,122.68,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1556017242,408109.00
04/23/2019 07:00,2,0.150,ALERT,213.06,297.57,59.990,1556017204,"201051344001135","174011545737251",22.84,2.50,0,294.26,299.37,3.5,1.4,0.000,1258616.9,1258616.9,25354,0,0,0,L,1122011218,1,122.23,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1556017244,408110.00
04/23/2019 07:00,2,0.154,ALERT,213.51,299.37,59.985,1556017204,"201051344000983","174011545737251",22.11,3.00,0,295.16,300.57,3.5,1.4,0.000,1277379.5,1277379.5,17118,0,0,0,L,1122011218,1,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1556017245,408111.00
04/23/2019 07:00,2,0.158,ALERT,213.29,297.26,59.985,1556017204,"201051344001203","174011545737251",21.83,2.50,0,293.96,300.27,3.5,1.5,0.000,1266328.4,1266328.4,25411,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1556017247,408112.00
04/23/2019 07:00,2,0.156,ALERT,213.29,297.57,60.022,1556017204,"201051344001230","174011545737251",20.24,3.00,0,294.26,299.07,3.2,1.2,0.000,1262658.5,1262658.5,25235,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1556017249,408113.00
04/23/2019 07:00,2,0.152,ALERT,213.06,297.26,59.985,1556017204,"201051344000646","174011545737251",22.44,2.50,0,293.06,298.47,3.5,1.4,0.000,1256184.2,1256184.2,25380,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1556017251,408114.00
04/23/2019 07:00,2,0.152,ALERT,213.51,298.77,60.012,1556017204,"201051344000867","174011545737251",22.82,3.30,0,294.26,300.57,3.5,1.5,0.000,1254567.8,1254567.8,49307,0,0,0,L,1122011218,1,121.78,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1556017253,408115.00
04/23/2019 07:00,2,0.162,ALERT,213.96,298.77,60.012,1556017204,"201051344000633","174011545737251",22.76,2.50,0,293.06,299.67,3.8,1.7,0.000,1251990.0,1251990.0,49404,0,0,0,L,1122011218,1,122.01,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1556017255,408116.00
04/23/2019 07:00,2,0.209,ALERT,213.06,297.87,59.990,1556017204,"201051344000955","174011545737251",20.34,3.00,0,293.66,298.47,4.3,2.2,0.000,1276208.6,1276208.6,25398,0,0,0,L,1122011218,1,122.01,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1556017256,408117.00
04/23/2019 07:00,2,0.174,ALERT,213.51,298.47,59.985,1556017204,"201051344000648","174011545737251",22.78,2.00,0,294.26,300.27,4.0,2.0,0.000,1267225.6,1267225.6,48860,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1556017258,408118.00
04/23/2019 07:00,2,0.146,ALERT,213.74,299.07,59.975,1556017204,"201051344000645","174011545737251",23.48,3.30,0,294.86,300.27,3.5,1.5,0.000,1272067.0,1272067.0,48824,0,0,0,L,1122011218,1,121.78,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1556017260,408119.00
04/23/2019 07:00,2,0.164,ALERT,213.51,299.97,59.990,1556017204,"201051344000569","174011545737251",22.82,3.00,0,295.76,301.17,3.8,1.8,0.000,1288177.8,1288177.8,17032,0,0,0,L,1122011218,1,121.10,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1556017262,408120.00
04/23/2019 07:00,2,0.205,ALERT,213.51,298.77,59.990,1556017204,"179051228000119","174011545737251",21.93,4.50,0,293.66,299.67,4.6,2.5,0.000,75405.2,75405.2,17136,0,0,0,L,46974696,1,121.55,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556017264,408121.00
04/23/2019 07:15,2,0.271,ACTIVE,213.51,335.44,60.001,1556018104,"201051344000579","174011545737251",29.56,3.70,0,297.57,348.66,8.2,5.9,0.018,1288020.5,1288020.5,17488,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018105,408122.00
04/23/2019 07:15,2,0.248,ACTIVE,213.06,333.33,60.001,1556018104,"201051344001025","174011545737251",27.85,3.30,0,295.46,347.46,7.0,4.9,0.018,1270277.9,1270277.9,25415,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018106,408123.00
04/23/2019 07:15,2,0.281,ACTIVE,213.06,334.54,60.001,1556018104,"201051344001093","174011545737251",26.88,4.50,0,295.46,349.26,7.7,5.5,0.013,1254166.1,1254166.1,25456,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018107,408124.00
04/23/2019 07:15,2,0.250,ACTIVE,213.29,335.44,59.969,1556018104,"201051344000458","174011545737251",29.04,5.00,0,297.26,353.17,7.4,5.2,0.013,1271159.6,1271159.6,17236,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018108,408125.00
04/23/2019 07:15,2,0.264,ACTIVE,213.06,333.63,60.001,1556018104,"201051344000890","174011545737251",27.47,4.00,0,296.36,345.96,7.4,5.2,0.022,1268840.6,1268840.6,25368,0,0,0,L,1122011218,1,122.68,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018109,408126.00
04/23/2019 07:15,2,0.133,ALERT,213.06,299.07,60.006,1556018104,"201051344000988","174011545737251",21.53,3.30,0,294.56,300.87,2.9,0.9,0.000,980639.1,980639.1,17559,0,0,0,L,1122011218,1,120.88,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1556018111,408127.00
04/23/2019 07:15,2,0.250,ACTIVE,213.74,335.14,60.001,1556018104,"201051344000582","174011545737251",28.31,3.00,0,296.66,350.17,7.2,5.0,0.018,1247757.4,1247757.4,25344,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018112,408128.00
04/23/2019 07:15,2,0.234,ACTIVE,213.29,335.44,60.006,1556018104,"201051344000868","174011545737251",28.82,3.70,0,297.57,352.27,6.9,4.7,0.013,1256314.5,1256314.5,49285,0,0,0,L,1122011218,1,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018113,408129.00
04/23/2019 07:15,2,0.266,ACTIVE,213.96,336.64,60.006,1556018104,"201051344000576","174011545737251",27.63,3.70,0,296.96,349.86,7.5,5.3,0.018,1274424.5,1274424.5,21323,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018115,408130.00
04/23/2019 07:15,2,0.234,ACTIVE,213.29,335.44,60.006,1556018104,"201051344001158","174011545737251",28.19,3.00,0,296.36,353.17,6.7,4.5,0.018,1251164.9,1251164.9,17547,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018115,408131.00
04/23/2019 07:15,2,0.234,ACTIVE,213.29,335.14,60.006,1556018104,"201051344000917","174011545737251",26.78,5.00,0,293.96,349.26,6.4,4.2,0.009,1264258.4,1264258.4,25261,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018116,408132.00
04/23/2019 07:15,2,0.283,ALERT,213.51,334.84,60.001,1556018104,"201051344000417","174011545737251",19.72,3.30,0,294.86,360.08,5.7,3.6,0.009,1015210.7,1015210.7,25410,0,0,0,L,1122011218,1,122.46,121.55,0002,1,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018118,408133.00
04/23/2019 07:15,2,0.246,ACTIVE,213.29,335.74,60.012,1556018104,"201051344000685","174011545737251",27.49,3.70,0,295.76,352.57,6.8,4.7,0.013,1270585.4,1270585.4,25430,0,0,0,L,1122011218,1,123.36,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018119,408134.00
04/23/2019 07:15,2,0.236,ACTIVE,213.29,335.14,60.006,1556018104,"201051344000651","174011545737251",29.98,2.50,0,295.46,348.06,7.2,5.0,0.013,1263381.5,1263381.5,25396,0,0,0,L,1122011218,1,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018120,408135.00
04/23/2019 07:15,2,0.262,ACTIVE,213.06,335.44,59.996,1556018104,"201051344000594","174011545737251",28.09,3.70,0,296.96,351.67,7.5,5.3,0.022,1275906.5,1275906.5,49279,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018121,408136.00
04/23/2019 07:15,2,0.270,ACTIVE,213.74,336.04,60.012,1556018104,"201051344000469","174011545737251",29.24,3.00,0,296.66,355.58,8.1,5.8,0.018,1255892.5,1255892.5,17519,0,0,0,L,1122011218,1,121.10,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018122,408137.00
04/23/2019 07:15,2,0.250,ACTIVE,213.29,335.44,60.006,1556018104,"201051344000585","174011545737251",28.96,4.00,0,295.76,346.56,7.4,5.2,0.018,1276584.9,1276584.9,25455,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018123,408138.00
04/23/2019 07:15,2,0.234,ACTIVE,214.19,337.24,60.022,1556018104,"201051344000853","174011545737251",28.84,3.70,0,297.57,351.37,6.8,4.7,0.018,1279325.9,1279325.9,17120,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018124,408139.00
04/23/2019 07:15,2,0.193,ACTIVE,213.51,335.14,60.006,1556018104,"201051344001145","174011545737251",29.48,3.70,0,296.36,349.26,5.8,3.7,0.013,1278872.4,1278872.4,25374,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018125,408140.00
04/23/2019 07:15,2,0.266,ACTIVE,213.29,334.84,59.996,1556018104,"201051344000438","174011545737251",28.77,3.30,0,295.46,348.06,7.8,5.6,0.013,1271762.8,1271762.8,25403,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018126,408141.00
04/23/2019 07:15,2,0.238,ACTIVE,212.83,333.63,60.001,1556018104,"201051344001135","174011545737251",28.39,3.70,0,296.06,356.48,6.9,4.7,0.022,1258617.7,1258617.7,25356,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018127,408142.00
04/23/2019 07:15,2,0.240,ACTIVE,213.29,335.44,60.006,1556018104,"201051344000983","174011545737251",28.59,4.00,0,297.87,347.46,7.0,4.8,0.022,1277380.3,1277380.3,17120,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018128,408143.00
04/23/2019 07:15,2,0.246,ACTIVE,213.29,334.54,60.017,1556018104,"201051344001203","174011545737251",27.61,3.30,0,295.46,361.29,6.9,4.7,0.018,1266329.3,1266329.3,25413,0,0,0,L,1122011218,1,123.14,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018129,408144.00
04/23/2019 07:15,2,0.238,ACTIVE,213.06,333.93,60.001,1556018104,"201051344001230","174011545737251",26.10,3.70,0,295.46,351.97,6.3,4.1,0.013,1262659.2,1262659.2,25237,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018130,408145.00
04/23/2019 07:15,2,0.238,ACTIVE,212.83,335.14,60.001,1556018104,"201051344000646","174011545737251",28.90,3.30,0,295.16,348.66,7.0,4.9,0.013,1256185.0,1256185.0,25382,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018130,408146.00
04/23/2019 07:15,2,0.240,ACTIVE,213.51,335.74,60.001,1556018104,"201051344000867","174011545737251",28.35,4.50,0,296.96,353.77,7.0,4.8,0.018,1254568.6,1254568.6,49309,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018131,408147.00
04/23/2019 07:15,2,0.258,ACTIVE,213.96,337.54,60.001,1556018104,"201051344000633","174011545737251",28.55,3.30,0,295.76,353.47,7.5,5.3,0.022,1251990.9,1251990.9,49406,0,0,0,L,1122011218,1,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018132,408148.00
04/23/2019 07:15,2,0.279,ACTIVE,212.83,334.24,60.001,1556018104,"201051344000955","174011545737251",28.47,3.70,0,295.76,352.27,8.1,5.9,0.013,1276209.7,1276209.7,25400,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018133,408149.00
04/23/2019 07:15,2,0.258,ACTIVE,213.51,335.44,60.006,1556018104,"201051344000648","174011545737251",28.96,3.00,0,296.66,349.26,7.6,5.4,0.018,1267226.6,1267226.6,48862,0,0,0,L,1122011218,1,121.10,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018134,408150.00
04/23/2019 07:15,2,0.225,ACTIVE,213.74,336.04,59.985,1556018104,"201051344000645","174011545737251",29.62,4.00,0,297.26,352.57,6.8,4.6,0.018,1272067.9,1272067.9,48826,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018135,408151.00
04/23/2019 07:15,2,0.240,ACTIVE,213.51,335.74,60.017,1556018104,"201051344000569","174011545737251",29.88,4.00,0,298.47,351.37,7.2,5.1,0.013,1288178.7,1288178.7,17034,0,0,0,L,1122011218,1,121.10,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018136,408152.00
04/23/2019 07:15,2,0.273,ACTIVE,213.74,339.34,60.012,1556018104,"179051228000119","174011545737251",28.59,6.00,0,296.06,352.27,8.0,5.8,0.013,75406.3,75406.3,17138,0,0,0,L,46974696,1,121.55,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556018137,408153.00
04/23/2019 07:30,2,0.352,ACTIVE,213.51,342.05,59.985,1556019005,"201051344000579","174011545737251",31.59,4.50,0,330.63,347.46,11.3,9.0,0.044,1288022.3,1288022.3,17489,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019006,408154.00
04/23/2019 07:30,2,0.326,ACTIVE,213.06,334.54,60.033,1556019005,"201051344001025","174011545737251",30.69,4.00,0,328.52,343.25,10.2,7.9,0.044,1270279.4,1270279.4,25416,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019007,408155.00
04/23/2019 07:30,2,0.367,ACTIVE,213.29,335.74,59.985,1556019005,"201051344001093","174011545737251",30.42,5.50,0,315.00,350.77,11.3,9.0,0.044,1254167.9,1254167.9,25457,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019008,408156.00
04/23/2019 07:30,2,0.336,ACTIVE,213.29,336.64,59.990,1556019005,"201051344000458","174011545737251",29.84,6.00,0,330.03,340.25,10.2,7.9,0.044,1271161.2,1271161.2,17237,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019009,408157.00
04/23/2019 07:30,2,0.320,ACTIVE,213.29,342.05,59.980,1556019005,"201051344000890","174011545737251",31.67,5.00,0,321.31,347.76,10.3,8.0,0.035,1268842.3,1268842.3,25369,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019010,408158.00
04/23/2019 07:30,2,0.137,ACTIVE,213.29,299.67,59.975,1556019005,"201051344000988","174011545737251",22.34,3.70,0,294.56,300.87,3.1,1.1,0.000,980639.4,980639.4,17561,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019011,408159.00
04/23/2019 07:30,2,0.316,ACTIVE,213.51,335.74,59.975,1556019005,"201051344000582","174011545737251",30.26,3.70,0,328.82,339.95,9.8,7.5,0.044,1247758.9,1247758.9,25345,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019012,408160.00
04/23/2019 07:30,2,0.332,ACTIVE,213.51,336.64,59.938,1556019005,"201051344000868","174011545737251",30.61,4.50,0,330.03,340.85,10.3,8.0,0.049,1256316.0,1256316.0,49286,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019013,408161.00
04/23/2019 07:30,2,0.342,ACTIVE,213.96,338.14,59.985,1556019005,"201051344000576","174011545737251",30.24,4.50,0,327.62,345.66,10.5,8.2,0.044,1274426.2,1274426.2,21324,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019014,408162.00
04/23/2019 07:30,2,0.326,ACTIVE,213.51,337.24,59.980,1556019005,"201051344001158","174011545737251",30.43,3.70,0,329.43,341.15,10.1,7.8,0.053,1251166.4,1251166.4,17548,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019015,408163.00
04/23/2019 07:30,2,0.301,ACTIVE,213.29,335.14,60.017,1556019005,"201051344000917","174011545737251",28.90,6.00,0,311.69,354.67,8.9,6.6,0.040,1264259.8,1264259.8,25262,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019016,408164.00
04/23/2019 07:30,2,0.404,ACTIVE,213.51,334.54,59.990,1556019005,"201051344000417","174011545737251",18.89,4.00,0,295.46,338.14,7.8,5.6,0.022,1015211.8,1015211.8,25412,0,0,0,L,1122011218,1,122.46,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019017,408165.00
04/23/2019 07:30,2,0.324,ACTIVE,213.51,336.34,59.980,1556019005,"201051344000685","174011545737251",29.00,4.50,0,316.50,351.37,9.5,7.3,0.044,1270586.9,1270586.9,25431,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019018,408166.00
04/23/2019 07:30,2,0.340,ACTIVE,213.29,335.44,59.964,1556019005,"201051344000651","174011545737251",30.34,3.30,0,330.03,352.87,10.5,8.2,0.044,1263383.0,1263383.0,25397,0,0,0,L,1122011218,1,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019019,408167.00
04/23/2019 07:30,2,0.357,ACTIVE,213.06,336.94,60.028,1556019005,"201051344000594","174011545737251",29.26,4.50,0,328.82,340.55,10.7,8.4,0.049,1275908.2,1275908.2,49280,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019020,408168.00
04/23/2019 07:30,2,0.373,ACTIVE,213.51,336.94,59.985,1556019005,"201051344000469","174011545737251",29.86,3.70,0,328.52,341.45,11.3,9.0,0.049,1255894.3,1255894.3,17520,0,0,0,L,1122011218,1,121.10,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019021,408169.00
04/23/2019 07:30,2,0.338,ACTIVE,213.51,335.14,59.975,1556019005,"201051344000585","174011545737251",30.02,5.00,0,329.43,340.25,10.3,8.0,0.040,1276586.5,1276586.5,25456,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019022,408170.00
04/23/2019 07:30,2,0.283,ACTIVE,214.19,345.66,60.006,1556019005,"201051344000853","174011545737251",32.01,4.50,0,331.83,348.36,9.2,7.0,0.031,1279327.4,1279327.4,17121,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019023,408171.00
04/23/2019 07:30,2,0.223,ACTIVE,213.74,348.06,59.996,1556019005,"201051344001145","174011545737251",32.32,4.00,0,321.01,350.47,7.3,5.2,0.022,1278873.6,1278873.6,25375,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019024,408172.00
04/23/2019 07:30,2,0.352,ACTIVE,213.29,336.04,59.985,1556019005,"201051344000438","174011545737251",30.53,4.00,0,329.13,340.85,10.9,8.6,0.049,1271764.5,1271764.5,25404,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019025,408173.00
04/23/2019 07:30,2,0.346,ACTIVE,213.06,334.54,60.028,1556019005,"201051344001135","174011545737251",30.08,4.50,0,329.43,339.65,10.6,8.3,0.053,1258619.2,1258619.2,25357,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019026,408174.00
04/23/2019 07:30,2,0.328,ACTIVE,213.51,336.04,60.022,1556019005,"201051344000983","174011545737251",29.04,5.00,0,330.33,340.25,9.7,7.4,0.040,1277381.8,1277381.8,17121,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019027,408175.00
04/23/2019 07:30,2,0.344,ACTIVE,213.51,335.14,59.990,1556019005,"201051344001203","174011545737251",28.49,4.00,0,330.03,341.15,10.0,7.7,0.049,1266330.7,1266330.7,25414,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019028,408176.00
04/23/2019 07:30,2,0.324,ACTIVE,213.29,334.84,59.985,1556019005,"201051344001230","174011545737251",29.52,4.50,0,312.89,350.47,9.7,7.4,0.040,1262660.6,1262660.6,25238,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019029,408177.00
04/23/2019 07:30,2,0.330,ACTIVE,212.83,334.84,59.985,1556019005,"201051344000646","174011545737251",29.10,4.00,0,328.82,340.55,9.8,7.6,0.044,1256186.5,1256186.5,25383,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019030,408178.00
04/23/2019 07:30,2,0.348,ACTIVE,213.74,335.74,59.964,1556019005,"201051344000867","174011545737251",29.42,5.50,0,329.73,341.45,10.4,8.1,0.049,1254570.2,1254570.2,49310,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019030,408179.00
04/23/2019 07:30,2,0.361,ACTIVE,213.96,338.74,60.001,1556019005,"201051344000633","174011545737251",29.64,4.00,0,322.81,349.56,10.9,8.6,0.053,1251992.6,1251992.6,49407,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019031,408180.00
04/23/2019 07:30,2,0.396,ACTIVE,212.61,334.84,59.975,1556019005,"201051344000955","174011545737251",30.51,4.50,0,328.22,339.95,12.3,10.0,0.062,1276211.5,1276211.5,25401,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019032,408181.00
04/23/2019 07:30,2,0.340,ACTIVE,213.51,336.34,59.969,1556019005,"201051344000648","174011545737251",29.48,3.70,0,330.93,340.85,10.2,7.9,0.044,1267228.2,1267228.2,48863,0,0,0,L,1122011218,1,121.10,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019033,408182.00
04/23/2019 07:30,2,0.338,ACTIVE,213.74,336.94,60.001,1556019005,"201051344000645","174011545737251",29.20,5.00,0,330.93,341.75,10.1,7.8,0.044,1272069.3,1272069.3,48827,0,0,0,L,1122011218,1,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019034,408183.00
04/23/2019 07:30,2,0.328,ACTIVE,213.51,336.34,60.012,1556019005,"201051344000569","174011545737251",30.18,5.00,0,330.33,340.55,10.1,7.8,0.044,1288180.3,1288180.3,17035,0,0,0,L,1122011218,1,121.10,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019035,408184.00
04/23/2019 07:30,2,0.371,ALERT,213.74,339.95,60.001,1556019005,"179051228000119","174011545737251",29.64,6.70,0,295.76,345.36,11.2,8.9,0.040,75408.1,75408.1,17139,0,0,0,L,46974696,1,121.55,123.14,0000,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019037,408185.00
04/23/2019 07:45,2,0.619,ACTIVE,213.51,339.95,59.996,1556019904,"201051344000579","174011545737251",30.24,5.50,0,330.93,356.78,19.0,16.4,0.119,1288025.4,1288025.4,17490,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019905,408186.00
04/23/2019 07:45,2,0.568,ACTIVE,213.06,340.55,60.001,1556019904,"201051344001025","174011545737251",31.23,5.00,0,328.52,350.47,18.0,15.4,0.115,1270282.3,1270282.3,25417,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019906,408187.00
04/23/2019 07:45,2,0.662,ACTIVE,213.29,339.95,60.006,1556019904,"201051344001093","174011545737251",31.03,6.30,0,330.03,349.56,20.9,18.2,0.124,1254171.2,1254171.2,25458,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019907,408188.00
04/23/2019 07:45,2,0.539,ACTIVE,213.29,338.44,59.975,1556019904,"201051344000458","174011545737251",30.45,6.30,0,330.03,348.06,16.7,14.2,0.106,1271163.8,1271163.8,17238,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019908,408189.00
04/23/2019 07:45,2,0.613,ACTIVE,213.06,339.34,60.006,1556019904,"201051344000890","174011545737251",31.11,6.00,0,331.23,350.77,19.4,16.8,0.119,1268845.4,1268845.4,25370,0,0,0,L,1122011218,1,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019909,408190.00
04/23/2019 07:45,2,0.576,ACTIVE,213.51,339.95,60.001,1556019904,"201051344000988","174011545737251",20.32,4.50,0,295.16,345.36,11.9,9.5,0.075,980640.6,980640.6,17562,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019910,408191.00
04/23/2019 07:45,2,0.570,ACTIVE,213.51,338.74,60.001,1556019904,"201051344000582","174011545737251",30.20,4.50,0,329.43,349.86,17.4,14.9,0.110,1247761.6,1247761.6,25346,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019911,408192.00
04/23/2019 07:45,2,0.564,ACTIVE,213.29,340.55,60.001,1556019904,"201051344000868","174011545737251",31.19,5.00,0,329.73,351.07,17.9,15.3,0.115,1256318.8,1256318.8,49287,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019912,408193.00
04/23/2019 07:45,2,0.561,ACTIVE,213.96,340.85,60.033,1556019904,"201051344000576","174011545737251",30.59,5.00,0,331.23,351.07,17.4,14.9,0.106,1274428.9,1274428.9,21325,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019913,408194.00
04/23/2019 07:45,2,0.568,ACTIVE,213.51,340.25,60.006,1556019904,"201051344001158","174011545737251",30.79,4.50,0,330.33,350.47,17.7,15.2,0.119,1251169.1,1251169.1,17549,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019914,408195.00
04/23/2019 07:45,2,0.508,ACTIVE,213.06,341.15,60.001,1556019904,"201051344000917","174011545737251",31.21,6.30,0,328.82,351.37,16.1,13.6,0.088,1264262.2,1264262.2,25263,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019915,408196.00
04/23/2019 07:45,2,0.631,ACTIVE,213.29,337.54,59.996,1556019904,"201051344000417","174011545737251",20.08,4.50,0,329.43,342.65,12.9,10.5,0.080,1015213.7,1015213.7,25413,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019916,408197.00
04/23/2019 07:45,2,0.557,ACTIVE,213.29,339.34,60.001,1556019904,"201051344000685","174011545737251",30.43,5.50,0,329.43,350.47,17.2,14.7,0.110,1270589.5,1270589.5,25432,0,0,0,L,1122011218,1,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019917,408198.00
04/23/2019 07:45,2,0.598,ACTIVE,213.29,338.74,60.001,1556019904,"201051344000651","174011545737251",30.69,4.00,0,330.03,355.88,18.6,16.0,0.115,1263385.9,1263385.9,25398,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019918,408199.00
04/23/2019 07:45,2,0.586,ACTIVE,213.06,339.04,59.990,1556019904,"201051344000594","174011545737251",30.61,5.50,0,328.82,352.87,18.2,15.7,0.106,1275911.0,1275911.0,49281,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019919,408200.00
04/23/2019 07:45,2,0.570,ACTIVE,213.74,349.26,60.006,1556019904,"201051344000469","174011545737251",32.07,4.50,0,329.73,356.48,18.5,16.0,0.119,1255897.4,1255897.4,17521,0,0,0,L,1122011218,1,121.10,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019920,408201.00
04/23/2019 07:45,2,0.539,ACTIVE,213.29,339.95,60.012,1556019904,"201051344000585","174011545737251",31.13,5.50,0,327.92,350.17,17.0,14.5,0.106,1276589.2,1276589.2,25457,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019921,408202.00
04/23/2019 07:45,2,0.297,ACTIVE,213.96,367.00,60.006,1556019904,"201051344000853","174011545737251",34.25,5.50,0,333.03,370.60,10.3,8.1,0.040,1279329.3,1279329.3,17122,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019922,408203.00
04/23/2019 07:45,2,0.461,ACTIVE,213.29,344.76,60.017,1556019904,"201051344001145","174011545737251",31.79,5.00,0,332.13,368.50,14.8,12.4,0.088,1278875.5,1278875.5,25376,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019923,408204.00
04/23/2019 07:45,2,0.637,ACTIVE,213.06,339.04,60.001,1556019904,"201051344000438","174011545737251",30.67,5.00,0,329.73,354.97,19.8,17.2,0.124,1271767.7,1271767.7,25405,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019924,408205.00
04/23/2019 07:45,2,0.596,ACTIVE,212.83,337.84,60.006,1556019904,"201051344001135","174011545737251",30.26,5.00,0,328.82,352.87,18.2,15.7,0.115,1258622.1,1258622.1,25358,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019924,408206.00
04/23/2019 07:45,2,0.514,ACTIVE,213.51,339.04,60.012,1556019904,"201051344000983","174011545737251",30.69,5.50,0,330.33,350.47,16.0,13.6,0.106,1277384.3,1277384.3,17122,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019925,408207.00
