ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 07:45,2,0.588,ACTIVE,213.29,343.25,60.006,1556019904,"201051344001203","174011545737251",31.51,5.00,0,330.03,356.18,18.8,16.2,0.124,1266333.7,1266333.7,25415,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019926,408208.00
04/23/2019 07:45,2,0.598,ACTIVE,213.06,338.44,60.006,1556019904,"201051344001230","174011545737251",30.30,5.50,0,327.92,352.87,18.4,15.8,0.119,1262663.4,1262663.4,25239,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019927,408209.00
04/23/2019 07:45,2,0.496,ACTIVE,212.61,344.76,60.006,1556019904,"201051344000646","174011545737251",31.69,5.00,0,328.82,361.59,15.9,13.5,0.093,1256189.0,1256189.0,25384,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019928,408210.00
04/23/2019 07:45,2,0.582,ACTIVE,213.51,339.04,60.012,1556019904,"201051344000867","174011545737251",30.73,6.30,0,330.33,352.27,18.1,15.6,0.115,1254573.0,1254573.0,49311,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019929,408211.00
04/23/2019 07:45,2,0.586,ACTIVE,214.19,340.85,60.049,1556019904,"201051344000633","174011545737251",30.59,5.00,0,330.33,351.97,18.2,15.7,0.119,1251995.5,1251995.5,49408,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019930,408212.00
04/23/2019 07:45,2,0.652,ACTIVE,212.16,347.76,60.017,1556019904,"201051344000955","174011545737251",31.89,5.50,0,328.52,354.97,21.1,18.5,0.133,1276215.0,1276215.0,25402,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019931,408213.00
04/23/2019 07:45,2,0.570,ACTIVE,213.51,339.65,60.017,1556019904,"201051344000648","174011545737251",30.49,4.50,0,330.63,355.58,17.7,15.1,0.115,1267230.9,1267230.9,48864,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019932,408214.00
04/23/2019 07:45,2,0.555,ACTIVE,213.96,340.25,60.065,1556019904,"201051344000645","174011545737251",30.26,6.00,0,331.23,347.16,17.1,14.5,0.102,1272072.0,1272072.0,48828,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019933,408215.00
04/23/2019 07:45,2,0.533,ACTIVE,213.74,339.34,60.033,1556019904,"201051344000569","174011545737251",30.95,5.50,0,330.03,351.07,16.8,14.3,0.097,1288182.9,1288182.9,17036,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019934,408216.00
04/23/2019 07:45,2,0.607,ACTIVE,213.96,343.55,60.017,1556019904,"179051228000119","174011545737251",31.03,7.30,0,331.83,351.07,19.1,16.5,0.110,75411.0,75411.0,17141,0,0,0,L,46974696,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556019935,408217.00
04/23/2019 08:00,2,0.932,ACTIVE,213.96,349.56,60.006,1556020804,"201051344000579","174011545737251",31.85,6.70,0,331.53,362.19,30.1,27.1,0.212,1288030.7,1288030.7,17491,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020806,408218.00
04/23/2019 08:00,2,0.912,ACTIVE,213.51,343.25,60.006,1556020804,"201051344001025","174011545737251",31.23,6.00,0,327.92,361.59,28.9,26.0,0.212,1270287.4,1270287.4,25418,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020807,408219.00
04/23/2019 08:00,2,1.020,ACTIVE,213.74,348.06,60.001,1556020804,"201051344001093","174011545737251",31.53,7.00,0,330.03,361.89,32.6,29.5,0.239,1254177.1,1254177.1,25459,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020807,408220.00
04/23/2019 08:00,2,0.850,ACTIVE,213.51,344.15,60.006,1556020804,"201051344000458","174011545737251",31.43,7.00,0,331.23,357.38,27.0,24.2,0.199,1271168.5,1271168.5,17239,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020808,408221.00
04/23/2019 08:00,2,0.979,ACTIVE,213.29,343.55,60.012,1556020804,"201051344000890","174011545737251",31.13,6.70,0,328.82,360.69,30.9,27.9,0.225,1268850.8,1268850.8,25371,0,0,0,L,1122011218,1,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020809,408222.00
04/23/2019 08:00,2,0.936,ACTIVE,213.51,341.75,60.001,1556020804,"201051344000988","174011545737251",20.30,5.50,0,330.03,350.77,19.2,16.6,0.150,980643.8,980643.8,17563,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020810,408223.00
04/23/2019 08:00,2,0.891,ACTIVE,213.96,343.85,59.953,1556020804,"201051344000582","174011545737251",31.23,5.50,0,330.33,359.48,28.2,25.3,0.199,1247766.6,1247766.6,25347,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020811,408224.00
04/23/2019 08:00,2,0.934,ACTIVE,213.74,343.55,60.001,1556020804,"201051344000868","174011545737251",31.13,6.00,0,330.93,357.98,29.4,26.5,0.212,1256323.9,1256323.9,49288,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020812,408225.00
04/23/2019 08:00,2,0.902,ACTIVE,214.19,344.15,59.990,1556020804,"201051344000576","174011545737251",31.21,6.00,0,332.43,359.18,28.5,25.6,0.208,1274433.9,1274433.9,21326,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020814,408226.00
04/23/2019 08:00,2,0.924,ACTIVE,213.96,343.55,59.996,1556020804,"201051344001158","174011545737251",30.97,5.50,0,330.93,358.88,29.1,26.1,0.225,1251174.2,1251174.2,17550,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020815,408227.00
04/23/2019 08:00,2,0.855,ACTIVE,213.74,343.25,60.017,1556020804,"201051344000917","174011545737251",31.19,7.30,0,329.73,358.58,27.1,24.2,0.203,1264266.8,1264266.8,25264,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020815,408228.00
04/23/2019 08:00,2,0.980,ACTIVE,213.51,340.55,60.006,1556020804,"201051344000417","174011545737251",20.40,5.50,0,329.73,348.36,20.3,17.6,0.141,1015217.2,1015217.2,25414,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020816,408229.00
04/23/2019 08:00,2,0.883,ACTIVE,213.51,346.26,60.033,1556020804,"201051344000685","174011545737251",31.47,6.00,0,330.33,358.88,28.2,25.3,0.212,1270594.4,1270594.4,25433,0,0,0,L,1122011218,1,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020817,408230.00
04/23/2019 08:00,2,0.941,ACTIVE,213.74,344.15,60.001,1556020804,"201051344000651","174011545737251",31.15,5.50,0,330.63,362.19,29.8,26.8,0.217,1263391.2,1263391.2,25399,0,0,0,L,1122011218,1,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020818,408231.00
04/23/2019 08:00,2,0.916,ACTIVE,213.29,346.56,60.022,1556020804,"201051344000594","174011545737251",31.49,6.30,0,330.63,359.48,29.3,26.3,0.212,1275916.2,1275916.2,49282,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020819,408232.00
04/23/2019 08:00,2,0.959,ACTIVE,213.96,344.76,60.012,1556020804,"201051344000469","174011545737251",31.23,5.50,0,330.93,363.39,30.4,27.4,0.230,1255902.7,1255902.7,17522,0,0,0,L,1122011218,1,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020820,408233.00
04/23/2019 08:00,2,0.865,ACTIVE,213.74,343.85,60.033,1556020804,"201051344000585","174011545737251",31.27,6.70,0,330.63,358.58,27.4,24.5,0.194,1276594.0,1276594.0,25458,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020821,408234.00
04/23/2019 08:00,2,0.873,ACTIVE,214.41,343.85,60.001,1556020804,"201051344000853","174011545737251",30.87,6.30,0,334.84,382.03,27.4,24.5,0.199,1279333.8,1279333.8,17123,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020822,408235.00
04/23/2019 08:00,2,0.824,ACTIVE,213.74,345.36,59.969,1556020804,"201051344001145","174011545737251",31.53,6.00,0,331.53,357.98,26.4,23.5,0.190,1278879.9,1278879.9,25377,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020823,408236.00
04/23/2019 08:00,2,0.982,ACTIVE,213.74,346.86,60.006,1556020804,"201051344000438","174011545737251",31.49,6.00,0,330.63,363.69,31.3,28.3,0.230,1271773.3,1271773.3,25406,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020824,408237.00
04/23/2019 08:00,2,0.941,ACTIVE,213.29,343.85,60.012,1556020804,"201051344001135","174011545737251",31.19,6.00,0,329.73,360.99,29.8,26.8,0.217,1258627.4,1258627.4,25359,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020825,408238.00
04/23/2019 08:00,2,0.854,ACTIVE,213.74,342.95,60.012,1556020804,"201051344000983","174011545737251",31.27,6.30,0,331.53,359.18,27.1,24.2,0.208,1277388.9,1277388.9,17123,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020826,408239.00
04/23/2019 08:00,2,0.957,ACTIVE,213.51,344.15,60.001,1556020804,"201051344001203","174011545737251",31.29,6.00,0,330.63,360.69,30.3,27.4,0.234,1266339.0,1266339.0,25416,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020827,408240.00
04/23/2019 08:00,2,0.920,ACTIVE,213.51,350.17,60.038,1556020804,"201051344001230","174011545737251",31.87,6.70,0,324.92,360.99,29.8,26.8,0.221,1262668.7,1262668.7,25240,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020828,408241.00
04/23/2019 08:00,2,0.896,ACTIVE,213.29,344.15,59.975,1556020804,"201051344000646","174011545737251",31.27,6.30,0,330.63,360.99,28.4,25.5,0.212,1256193.8,1256193.8,25385,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020829,408242.00
04/23/2019 08:00,2,0.934,ACTIVE,213.74,342.65,60.006,1556020804,"201051344000867","174011545737251",31.13,7.00,0,330.63,359.18,29.4,26.5,0.212,1254578.2,1254578.2,49312,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020830,408243.00
04/23/2019 08:00,2,0.926,ACTIVE,214.19,345.06,60.001,1556020804,"201051344000633","174011545737251",31.13,6.30,0,331.83,360.08,29.2,26.3,0.217,1252000.6,1252000.6,49409,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020830,408244.00
04/23/2019 08:00,2,1.031,ACTIVE,213.29,347.76,60.006,1556020804,"201051344000955","174011545737251",31.57,6.70,0,327.92,365.19,33.0,29.9,0.247,1276221.0,1276221.0,25403,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020831,408245.00
04/23/2019 08:00,2,0.906,ACTIVE,213.96,344.76,59.996,1556020804,"201051344000648","174011545737251",31.41,5.50,0,331.83,357.38,28.9,25.9,0.208,1267235.9,1267235.9,48865,0,0,0,L,1122011218,1,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020832,408246.00
04/23/2019 08:00,2,0.914,ACTIVE,214.19,344.15,60.006,1556020804,"201051344000645","174011545737251",31.31,6.30,0,332.43,357.68,29.0,26.1,0.217,1272077.0,1272077.0,48829,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020833,408247.00
04/23/2019 08:00,2,0.893,ACTIVE,213.96,344.15,60.012,1556020804,"201051344000569","174011545737251",31.31,6.30,0,331.83,358.28,28.3,25.4,0.208,1288187.8,1288187.8,17037,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020834,408248.00
04/23/2019 08:00,2,0.996,ACTIVE,214.19,347.46,59.959,1556020804,"179051228000119","174011545737251",31.37,8.00,0,332.73,358.58,31.6,28.6,0.221,75416.6,75416.6,17142,0,0,0,L,46974696,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556020835,408249.00
04/23/2019 08:15,2,1.422,ACTIVE,214.64,348.66,60.022,1556021704,"201051344000579","174011545737251",31.27,7.30,0,333.63,372.71,45.1,41.6,0.354,1288039.3,1288039.3,17492,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021706,408250.00
04/23/2019 08:15,2,1.367,ACTIVE,214.41,350.47,60.028,1556021704,"201051344001025","174011545737251",31.71,7.30,0,332.13,371.81,43.9,40.5,0.340,1270295.6,1270295.6,25419,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021707,408251.00
04/23/2019 08:15,2,1.520,ACTIVE,214.19,352.57,60.012,1556021704,"201051344001093","174011545737251",31.61,8.00,0,331.83,372.71,48.7,45.0,0.376,1254186.4,1254186.4,25460,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021708,408252.00
04/23/2019 08:15,2,1.318,ACTIVE,214.41,349.86,60.033,1556021704,"201051344000458","174011545737251",31.55,8.00,0,333.33,367.90,42.1,38.7,0.331,1271176.3,1271176.3,17240,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021708,408253.00
04/23/2019 08:15,2,1.463,ACTIVE,213.96,352.57,60.038,1556021704,"201051344000890","174011545737251",31.63,7.70,0,330.93,373.31,46.9,43.3,0.362,1268859.6,1268859.6,25372,0,0,0,L,1122011218,1,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021709,408254.00
04/23/2019 08:15,2,1.404,ACTIVE,214.64,346.26,60.059,1556021704,"201051344000988","174011545737251",20.63,6.70,0,331.23,362.79,29.4,26.4,0.239,980649.1,980649.1,17564,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021710,408255.00
04/23/2019 08:15,2,1.359,ACTIVE,214.87,348.36,60.022,1556021704,"201051344000582","174011545737251",31.23,6.70,0,332.43,371.21,43.0,39.6,0.336,1247774.6,1247774.6,25348,0,0,0,L,1122011218,1,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021711,408256.00
04/23/2019 08:15,2,1.416,ACTIVE,214.41,348.96,60.028,1556021704,"201051344000868","174011545737251",31.31,6.70,0,318.91,373.01,44.9,41.4,0.354,1256332.4,1256332.4,49289,0,0,0,L,1122011218,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021712,408257.00
04/23/2019 08:15,2,1.365,ACTIVE,215.09,350.77,60.033,1556021704,"201051344000576","174011545737251",31.49,6.70,0,331.83,369.10,43.6,40.2,0.340,1274442.0,1274442.0,21327,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021714,408258.00
04/23/2019 08:15,2,1.391,ACTIVE,214.87,349.26,60.043,1556021704,"201051344001158","174011545737251",31.37,6.70,0,331.23,371.51,44.2,40.8,0.358,1251182.5,1251182.5,17551,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021715,408259.00
04/23/2019 08:15,2,1.330,ACTIVE,214.64,350.77,60.022,1556021704,"201051344000917","174011545737251",31.57,8.50,0,330.63,368.20,42.5,39.1,0.336,1264274.6,1264274.6,25265,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021716,408260.00
04/23/2019 08:15,2,1.445,ACTIVE,214.41,343.85,60.012,1556021704,"201051344000417","174011545737251",20.52,6.70,0,331.23,356.18,30.1,27.1,0.225,1015222.7,1015222.7,25415,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021717,408261.00
04/23/2019 08:15,2,1.377,ACTIVE,214.41,349.56,60.017,1556021704,"201051344000685","174011545737251",31.41,7.00,0,333.93,370.00,43.9,40.4,0.358,1270602.6,1270602.6,25434,0,0,0,L,1122011218,1,123.81,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021718,408262.00
04/23/2019 08:15,2,1.404,ACTIVE,214.64,349.86,60.022,1556021704,"201051344000651","174011545737251",31.49,6.30,0,332.13,370.30,44.8,41.3,0.349,1263399.6,1263399.6,25400,0,0,0,L,1122011218,1,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021719,408263.00
04/23/2019 08:15,2,1.408,ACTIVE,213.96,350.17,60.006,1556021704,"201051344000594","174011545737251",31.39,7.30,0,332.13,371.51,44.8,41.3,0.345,1275924.5,1275924.5,49283,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021720,408264.00
04/23/2019 08:15,2,1.434,ACTIVE,214.64,351.97,60.070,1556021704,"201051344000469","174011545737251",31.61,6.30,0,332.73,373.01,45.9,42.4,0.376,1255911.3,1255911.3,17523,0,0,0,L,1122011218,1,121.55,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021721,408265.00
04/23/2019 08:15,2,1.330,ACTIVE,214.41,348.36,60.028,1556021704,"201051344000585","174011545737251",31.27,7.70,0,332.43,370.90,42.1,38.7,0.327,1276601.8,1276601.8,25459,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021721,408266.00
04/23/2019 08:15,2,1.348,ACTIVE,215.09,348.96,60.022,1556021704,"201051344000853","174011545737251",31.27,7.00,0,333.33,369.10,42.7,39.3,0.327,1279341.7,1279341.7,17124,0,0,0,L,1122011218,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021722,408267.00
04/23/2019 08:15,2,1.287,ACTIVE,214.41,351.07,60.033,1556021704,"201051344001145","174011545737251",31.65,7.00,0,333.93,369.40,41.3,37.9,0.327,1278887.5,1278887.5,25378,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021723,408268.00
04/23/2019 08:15,2,1.441,ACTIVE,214.41,354.37,60.028,1556021704,"201051344000438","174011545737251",31.87,7.00,0,333.03,375.71,46.5,43.0,0.367,1271782.1,1271782.1,25407,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021724,408269.00
04/23/2019 08:15,2,1.400,ACTIVE,214.19,349.56,60.033,1556021704,"201051344001135","174011545737251",31.43,7.00,0,331.53,370.90,44.6,41.2,0.349,1258635.8,1258635.8,25360,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021725,408270.00
04/23/2019 08:15,2,1.324,ACTIVE,214.87,351.07,60.022,1556021704,"201051344000983","174011545737251",31.55,7.30,0,332.73,370.30,42.4,39.0,0.340,1277396.7,1277396.7,17124,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021726,408271.00
04/23/2019 08:15,2,1.449,ACTIVE,214.41,350.77,60.028,1556021704,"201051344001203","174011545737251",31.53,7.30,0,333.33,373.01,46.3,42.7,0.367,1266347.7,1266347.7,25417,0,0,0,L,1122011218,1,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021727,408272.00
04/23/2019 08:15,2,1.400,ACTIVE,214.19,354.67,60.022,1556021704,"201051344001230","174011545737251",31.97,8.00,0,332.13,373.01,45.4,41.9,0.362,1262677.2,1262677.2,25241,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021728,408273.00
04/23/2019 08:15,2,1.359,ACTIVE,213.74,351.07,60.022,1556021704,"201051344000646","174011545737251",31.47,7.00,0,331.83,369.40,43.4,39.9,0.340,1256201.9,1256201.9,25386,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021729,408274.00
04/23/2019 08:15,2,1.410,ACTIVE,214.64,348.96,60.038,1556021704,"201051344000867","174011545737251",31.39,8.00,0,322.81,374.21,44.8,41.3,0.349,1254586.6,1254586.6,49313,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021730,408275.00
04/23/2019 08:15,2,1.404,ACTIVE,215.09,351.67,60.033,1556021704,"201051344000633","174011545737251",31.55,7.70,0,331.83,370.00,44.9,41.4,0.354,1252009.0,1252009.0,49410,0,0,0,L,1122011218,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021731,408276.00
04/23/2019 08:15,2,1.490,ACTIVE,213.74,356.78,60.017,1556021704,"201051344000955","174011545737251",32.08,7.70,0,331.53,375.11,48.4,44.8,0.389,1276230.3,1276230.3,25404,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021732,408277.00
04/23/2019 08:15,2,1.381,ACTIVE,214.64,348.66,60.054,1556021704,"201051344000648","174011545737251",31.33,6.30,0,332.43,371.81,43.9,40.4,0.349,1267244.1,1267244.1,48866,0,0,0,L,1122011218,1,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021733,408278.00
04/23/2019 08:15,2,1.400,ACTIVE,215.09,348.66,60.012,1556021704,"201051344000645","174011545737251",31.29,7.30,0,331.53,367.90,44.4,40.9,0.345,1272085.3,1272085.3,48830,0,0,0,L,1122011218,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021734,408279.00
04/23/2019 08:15,2,1.340,ACTIVE,214.64,351.97,60.022,1556021704,"201051344000569","174011545737251",31.71,7.00,0,333.03,371.81,43.0,39.6,0.340,1288195.9,1288195.9,17038,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021735,408280.00
04/23/2019 08:15,2,1.461,ACTIVE,215.09,354.07,60.022,1556021704,"179051228000119","174011545737251",31.75,9.30,0,331.83,370.30,47.0,43.4,0.371,75425.6,75425.6,17143,0,0,0,L,46974696,1,122.23,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556021736,408281.00
04/23/2019 08:30,2,1.934,ACTIVE,214.87,355.58,59.975,1556022604,"201051344000579","174011545737251",31.61,9.00,0,333.63,381.42,61.9,57.8,0.499,1288051.7,1288051.7,17493,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022605,408282.00
04/23/2019 08:30,2,1.902,ACTIVE,214.19,355.58,59.996,1556022604,"201051344001025","174011545737251",31.71,9.30,0,332.43,381.73,61.1,57.0,0.482,1270307.8,1270307.8,25420,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022606,408283.00
04/23/2019 08:30,2,2.059,ACTIVE,214.19,354.97,60.001,1556022604,"201051344001093","174011545737251",31.25,9.30,0,333.33,382.33,65.2,61.0,0.513,1254199.6,1254199.6,25461,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022607,408284.00
04/23/2019 08:30,2,1.857,ACTIVE,214.64,353.17,59.996,1556022604,"201051344000458","174011545737251",30.91,9.70,0,334.24,376.62,58.2,54.3,0.473,1271187.9,1271187.9,17241,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022608,408285.00
04/23/2019 08:30,2,2.010,ACTIVE,213.74,353.77,60.001,1556022604,"201051344000890","174011545737251",31.03,9.30,0,333.03,382.03,63.2,59.0,0.504,1268872.4,1268872.4,25373,0,0,0,L,1122011218,1,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022609,408286.00
04/23/2019 08:30,2,2.023,ACTIVE,214.87,350.77,60.001,1556022604,"201051344000988","174011545737251",20.00,7.70,0,332.43,367.30,41.0,37.7,0.327,980657.1,980657.1,17565,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022610,408287.00
04/23/2019 08:30,2,1.875,ACTIVE,214.64,353.77,59.964,1556022604,"201051344000582","174011545737251",31.21,8.00,0,332.43,381.12,59.3,55.3,0.473,1247786.5,1247786.5,25349,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022611,408288.00
04/23/2019 08:30,2,1.939,ACTIVE,214.19,353.77,60.006,1556022604,"201051344000868","174011545737251",31.15,7.70,0,332.43,378.42,61.2,57.2,0.491,1256344.6,1256344.6,49290,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022612,408289.00
04/23/2019 08:30,2,1.887,ACTIVE,215.32,355.28,60.012,1556022604,"201051344000576","174011545737251",31.21,7.70,0,333.03,378.72,59.7,55.7,0.486,1274453.9,1274453.9,21328,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022614,408290.00
04/23/2019 08:30,2,1.945,ACTIVE,214.87,354.67,59.969,1556022604,"201051344001158","174011545737251",30.97,7.70,0,332.73,380.22,61.1,57.1,0.499,1251194.7,1251194.7,17552,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022615,408291.00
04/23/2019 08:30,2,1.869,ACTIVE,214.19,351.97,60.006,1556022604,"201051344000917","174011545737251",31.03,10.00,0,332.73,378.12,58.8,54.8,0.482,1264286.3,1264286.3,25266,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022616,408292.00
04/23/2019 08:30,2,1.965,ACTIVE,213.96,347.76,60.001,1556022604,"201051344000417","174011545737251",20.46,8.00,0,331.83,364.29,40.7,37.4,0.323,1015230.8,1015230.8,25416,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022617,408293.00
04/23/2019 08:30,2,1.916,ACTIVE,213.96,351.97,59.996,1556022604,"201051344000685","174011545737251",30.99,8.50,0,333.63,378.42,60.2,56.2,0.517,1270614.6,1270614.6,25435,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022618,408294.00
04/23/2019 08:30,2,1.957,ACTIVE,214.41,354.37,60.001,1556022604,"201051344000651","174011545737251",31.29,7.70,0,332.43,379.62,62.1,58.0,0.495,1263412.1,1263412.1,25401,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022619,408295.00
04/23/2019 08:30,2,1.932,ACTIVE,213.96,353.47,59.990,1556022604,"201051344000594","174011545737251",31.27,9.30,0,319.51,382.33,61.2,57.2,0.486,1275936.8,1275936.8,49284,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022620,408296.00
04/23/2019 08:30,2,1.961,ACTIVE,214.87,355.58,60.022,1556022604,"201051344000469","174011545737251",31.47,7.30,0,332.43,381.73,62.5,58.4,0.517,1255923.9,1255923.9,17524,0,0,0,L,1122011218,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022621,408297.00
04/23/2019 08:30,2,1.857,ACTIVE,214.41,354.37,59.996,1556022604,"201051344000585","174011545737251",31.43,9.30,0,331.53,379.92,59.2,55.2,0.477,1276613.6,1276613.6,25460,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022622,408298.00
04/23/2019 08:30,2,1.840,ACTIVE,215.32,355.58,59.990,1556022604,"201051344000853","174011545737251",31.65,8.00,0,334.54,380.52,59.0,55.0,0.482,1279353.4,1279353.4,17125,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022623,408299.00
04/23/2019 08:30,2,1.811,ACTIVE,214.19,351.97,60.006,1556022604,"201051344001145","174011545737251",31.33,8.00,0,333.33,383.23,57.5,53.5,0.464,1278898.9,1278898.9,25379,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022624,408300.00
04/23/2019 08:30,2,1.986,ACTIVE,213.96,356.18,59.975,1556022604,"201051344000438","174011545737251",31.61,8.00,0,332.73,384.73,63.6,59.5,0.513,1271794.9,1271794.9,25408,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022625,408301.00
04/23/2019 08:30,2,1.938,ACTIVE,213.74,352.27,59.990,1556022604,"201051344001135","174011545737251",31.21,9.00,0,333.03,380.52,61.3,57.3,0.495,1258648.1,1258648.1,25361,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022626,408302.00
04/23/2019 08:30,2,1.854,ACTIVE,214.64,354.07,59.990,1556022604,"201051344000983","174011545737251",31.27,9.00,0,333.93,379.32,58.7,54.7,0.491,1277408.4,1277408.4,17125,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022626,408303.00
04/23/2019 08:30,2,1.998,ACTIVE,214.19,353.17,60.006,1556022604,"201051344001203","174011545737251",31.19,9.00,0,333.03,383.23,63.2,59.0,0.521,1266360.4,1266360.4,25418,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022627,408304.00
04/23/2019 08:30,2,1.939,ACTIVE,213.51,355.58,60.022,1556022604,"201051344001230","174011545737251",31.55,10.00,0,330.03,381.73,62.0,57.9,0.508,1262689.7,1262689.7,25242,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022628,408305.00
04/23/2019 08:30,2,1.896,ACTIVE,213.51,352.27,60.001,1556022604,"201051344000646","174011545737251",31.05,9.00,0,331.83,379.32,59.7,55.7,0.495,1256213.8,1256213.8,25387,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022629,408306.00
04/23/2019 08:30,2,1.924,ACTIVE,214.64,354.37,60.006,1556022604,"201051344000867","174011545737251",31.43,9.70,0,332.43,379.62,61.2,57.2,0.486,1254598.9,1254598.9,49314,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022630,408307.00
04/23/2019 08:30,2,1.924,ACTIVE,215.09,354.97,60.012,1556022604,"201051344000633","174011545737251",31.41,10.00,0,333.63,379.62,61.2,57.1,0.491,1252021.3,1252021.3,49411,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022631,408308.00
04/23/2019 08:30,2,2.074,ACTIVE,213.51,354.37,60.001,1556022604,"201051344000955","174011545737251",31.27,9.00,0,333.93,384.43,65.7,61.5,0.548,1276243.6,1276243.6,25405,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022632,408309.00
04/23/2019 08:30,2,1.885,ACTIVE,214.64,353.77,59.996,1556022604,"201051344000648","174011545737251",31.41,7.70,0,332.13,379.92,60.0,55.9,0.482,1267256.2,1267256.2,48867,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022633,408310.00
04/23/2019 08:30,2,1.916,ACTIVE,215.32,354.97,59.996,1556022604,"201051344000645","174011545737251",31.29,8.00,0,333.93,379.02,60.7,56.7,0.486,1272097.5,1272097.5,48831,0,0,0,L,1122011218,1,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022634,408311.00
04/23/2019 08:30,2,1.861,ACTIVE,214.87,354.07,60.038,1556022604,"201051344000569","174011545737251",31.41,8.00,0,333.93,379.32,59.2,55.3,0.477,1288207.7,1288207.7,17039,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022635,408312.00
04/23/2019 08:30,2,1.982,ACTIVE,215.09,358.28,60.012,1556022604,"179051228000119","174011545737251",31.53,10.00,0,334.84,383.53,63.4,59.2,0.513,75438.4,75438.4,17144,0,0,0,L,46974696,1,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556022636,408313.00
04/23/2019 08:45,2,2.482,ACTIVE,215.77,360.08,59.985,1556023504,"201051344000579","174011545737251",31.15,10.30,0,336.64,390.74,78.4,73.7,0.636,1288068.1,1288068.1,17494,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023505,408314.00
04/23/2019 08:45,2,2.471,ACTIVE,214.41,356.18,60.017,1556023504,"201051344001025","174011545737251",31.19,11.70,0,334.54,389.24,78.0,73.4,0.619,1270324.1,1270324.1,25421,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023506,408315.00
04/23/2019 08:45,2,2.586,ACTIVE,214.64,348.66,59.996,1556023504,"201051344001093","174011545737251",31.25,12.00,0,331.53,390.44,81.8,77.1,0.367,1254216.8,1254216.8,25462,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023507,408316.00
04/23/2019 08:45,2,2.371,ACTIVE,215.32,358.28,60.001,1556023504,"201051344000458","174011545737251",31.13,11.30,0,333.33,387.44,74.8,70.3,0.605,1271203.4,1271203.4,17242,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023508,408317.00
04/23/2019 08:45,2,2.561,ACTIVE,213.96,357.08,60.033,1556023504,"201051344000890","174011545737251",30.79,11.30,0,331.83,389.24,79.9,75.2,0.654,1268889.1,1268889.1,25374,0,0,0,L,1122011218,1,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023509,408318.00
04/23/2019 08:45,2,2.561,ACTIVE,215.09,354.97,60.012,1556023504,"201051344000988","174011545737251",20.14,9.30,0,334.54,376.31,52.3,48.5,0.420,980667.9,980667.9,17566,0,0,0,L,1122011218,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023510,408319.00
04/23/2019 08:45,2,2.406,ACTIVE,215.09,357.98,60.001,1556023504,"201051344000582","174011545737251",31.13,9.30,0,334.24,388.64,76.0,71.4,0.610,1247802.3,1247802.3,25350,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023511,408320.00
04/23/2019 08:45,2,2.484,ACTIVE,215.09,358.88,59.996,1556023504,"201051344000868","174011545737251",30.93,9.70,0,333.63,388.94,77.9,73.2,0.628,1256360.9,1256360.9,49291,0,0,0,L,1122011218,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023512,408321.00
04/23/2019 08:45,2,2.416,ACTIVE,215.77,360.38,59.990,1556023504,"201051344000576","174011545737251",31.19,9.00,0,334.84,389.84,76.4,71.8,0.619,1274469.8,1274469.8,21329,0,0,0,L,1122011218,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023514,408322.00
04/23/2019 08:45,2,2.463,ACTIVE,215.77,360.08,60.001,1556023504,"201051344001158","174011545737251",31.17,9.30,0,333.93,390.74,77.7,73.1,0.641,1251210.9,1251210.9,17553,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023515,408323.00
04/23/2019 08:45,2,2.416,ACTIVE,214.64,357.68,60.022,1556023504,"201051344000917","174011545737251",30.91,11.70,0,332.43,386.53,75.7,71.1,0.623,1264302.0,1264302.0,25267,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023516,408324.00
04/23/2019 08:45,2,2.496,ACTIVE,214.64,350.47,59.959,1556023504,"201051344000417","174011545737251",20.40,9.70,0,332.43,371.21,51.5,47.8,0.420,1015241.4,1015241.4,25417,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023517,408325.00
04/23/2019 08:45,2,2.457,ACTIVE,214.41,358.58,59.996,1556023504,"201051344000685","174011545737251",31.07,9.70,0,331.53,388.04,77.3,72.7,0.658,1270630.7,1270630.7,25436,0,0,0,L,1122011218,1,123.81,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023518,408326.00
04/23/2019 08:45,2,2.492,ACTIVE,214.87,358.58,59.985,1556023504,"201051344000651","174011545737251",31.27,9.70,0,333.33,389.24,78.8,74.2,0.632,1263428.6,1263428.6,25402,0,0,0,L,1122011218,1,123.81,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023519,408327.00
04/23/2019 08:45,2,2.498,ACTIVE,214.64,358.28,59.990,1556023504,"201051344000594","174011545737251",30.79,11.30,0,332.13,388.04,77.8,73.2,0.614,1275953.1,1275953.1,49285,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023520,408328.00
04/23/2019 08:45,2,2.480,ACTIVE,215.77,361.29,59.964,1556023504,"201051344000469","174011545737251",31.47,9.00,0,333.63,391.34,79.0,74.3,0.658,1255940.5,1255940.5,17525,0,0,0,L,1122011218,1,122.23,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023521,408329.00
04/23/2019 08:45,2,2.408,ACTIVE,214.87,357.98,59.996,1556023504,"201051344000585","174011545737251",31.19,11.00,0,332.73,388.04,76.1,71.5,0.623,1276629.4,1276629.4,25461,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023521,408330.00
04/23/2019 08:45,2,2.391,ACTIVE,216.22,359.48,60.033,1556023504,"201051344000853","174011545737251",31.41,9.70,0,335.14,392.55,76.0,71.4,0.619,1279369.2,1279369.2,17126,0,0,0,L,1122011218,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023522,408331.00
04/23/2019 08:45,2,2.359,ACTIVE,214.41,357.38,59.969,1556023504,"201051344001145","174011545737251",31.21,9.30,0,333.63,388.64,74.6,70.0,0.610,1278914.3,1278914.3,25380,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023523,408332.00
04/23/2019 08:45,2,2.549,ACTIVE,214.64,346.86,60.001,1556023504,"201051344000438","174011545737251",31.19,9.00,0,333.63,391.64,80.5,75.8,0.367,1271811.8,1271811.8,25409,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023524,408333.00
04/23/2019 08:45,2,2.471,ACTIVE,214.41,356.78,60.012,1556023504,"201051344001135","174011545737251",31.23,11.00,0,332.73,388.34,78.2,73.5,0.619,1258664.3,1258664.3,25362,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023525,408334.00
04/23/2019 08:45,2,2.355,ACTIVE,215.77,360.08,59.975,1556023504,"201051344000983","174011545737251",31.57,10.00,0,333.33,388.94,75.3,70.8,0.628,1277424.1,1277424.1,17126,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023526,408335.00
04/23/2019 08:45,2,2.541,ACTIVE,214.87,347.76,59.996,1556023504,"201051344001203","174011545737251",31.07,11.00,0,333.63,389.54,80.0,75.2,0.362,1266377.1,1266377.1,25419,0,0,0,L,1122011218,1,123.81,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023527,408336.00
04/23/2019 08:45,2,2.506,ACTIVE,214.19,356.78,60.001,1556023504,"201051344001230","174011545737251",31.05,11.70,0,333.03,388.34,78.8,74.1,0.641,1262706.1,1262706.1,25243,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023528,408337.00
04/23/2019 08:45,2,2.414,ACTIVE,214.19,356.18,59.996,1556023504,"201051344000646","174011545737251",31.23,10.70,0,331.53,387.74,76.5,71.9,0.623,1256229.7,1256229.7,25388,0,0,0,L,1122011218,1,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023529,408338.00
04/23/2019 08:45,2,2.488,ACTIVE,215.32,358.58,59.985,1556023504,"201051344000867","174011545737251",30.89,11.70,0,333.03,388.04,77.9,73.2,0.614,1254615.1,1254615.1,49315,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023530,408339.00
04/23/2019 08:45,2,2.490,ACTIVE,215.54,360.08,59.996,1556023504,"201051344000633","174011545737251",30.81,12.30,0,333.03,388.34,77.7,73.1,0.628,1252037.5,1252037.5,49412,0,0,0,L,1122011218,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023531,408340.00
04/23/2019 08:45,2,2.621,ACTIVE,214.19,346.26,59.990,1556023504,"201051344000955","174011545737251",31.21,12.00,0,333.63,390.44,82.8,78.0,0.376,1276261.0,1276261.0,25406,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023532,408341.00
04/23/2019 08:45,2,2.420,ACTIVE,215.32,357.98,59.990,1556023504,"201051344000648","174011545737251",31.19,9.30,0,334.24,389.24,76.5,71.9,0.614,1267272.1,1267272.1,48868,0,0,0,L,1122011218,1,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023533,408342.00
04/23/2019 08:45,2,2.486,ACTIVE,215.77,359.78,59.980,1556023504,"201051344000645","174011545737251",30.93,9.70,0,334.54,390.14,77.9,73.2,0.628,1272113.7,1272113.7,48832,0,0,0,L,1122011218,1,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023534,408343.00
04/23/2019 08:45,2,2.400,ACTIVE,215.54,359.18,59.964,1556023504,"201051344000569","174011545737251",31.31,9.00,0,333.63,390.74,76.2,71.6,0.628,1288223.5,1288223.5,17040,0,0,0,L,1122011218,1,122.23,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023535,408344.00
04/23/2019 08:45,2,2.508,ACTIVE,216.00,354.07,59.985,1556023504,"179051228000119","174011545737251",31.69,11.00,0,333.63,397.35,80.5,75.8,0.371,75455.2,75455.2,17145,0,0,0,L,46974696,1,122.68,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556023536,408345.00
04/23/2019 09:00,2,3.020,ACTIVE,216.67,350.77,60.001,1556024404,"201051344000579","174011545737251",31.07,14.30,0,334.84,391.64,95.1,89.8,0.429,1288088.6,1288088.6,17495,0,0,0,L,1122011218,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024405,408346.00
04/23/2019 09:00,2,3.053,ACTIVE,215.09,346.26,59.975,1556024404,"201051344001025","174011545737251",30.69,16.00,0,313.50,415.99,95.0,89.7,0.420,1270344.5,1270344.5,25422,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024406,408347.00
04/23/2019 09:00,2,3.152,ACTIVE,215.32,348.36,60.001,1556024404,"201051344001093","174011545737251",30.85,14.30,0,333.63,372.11,98.5,93.2,0.442,1254238.1,1254238.1,25463,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024407,408348.00
04/23/2019 09:00,2,2.926,ACTIVE,216.45,349.86,59.996,1556024404,"201051344000458","174011545737251",30.85,15.30,0,333.03,391.94,91.3,86.2,0.424,1271223.0,1271223.0,17243,0,0,0,L,1122011218,1,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024408,408349.00
04/23/2019 09:00,2,3.105,ACTIVE,214.64,346.56,59.996,1556024404,"201051344000890","174011545737251",30.69,14.00,0,331.83,389.84,96.6,91.3,0.438,1268909.9,1268909.9,25375,0,0,0,L,1122011218,1,123.59,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024409,408350.00
