ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 09:00,2,3.086,ACTIVE,216.45,356.78,59.996,1556024404,"201051344000988","174011545737251",20.18,11.00,0,334.84,382.03,63.0,58.9,0.526,980681.3,980681.3,17567,0,0,0,L,1122011218,1,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024410,408351.00
04/23/2019 09:00,2,2.957,ACTIVE,215.54,348.06,60.001,1556024404,"201051344000582","174011545737251",30.95,12.30,0,333.63,389.84,92.7,87.5,0.424,1247822.1,1247822.1,25351,0,0,0,L,1122011218,1,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024411,408352.00
04/23/2019 09:00,2,3.037,ACTIVE,216.00,350.47,60.001,1556024404,"201051344000868","174011545737251",30.75,12.00,0,333.63,390.14,94.7,89.4,0.429,1256381.2,1256381.2,49292,0,0,0,L,1122011218,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024411,408353.00
04/23/2019 09:00,2,2.959,ACTIVE,216.90,351.37,60.001,1556024404,"201051344000576","174011545737251",31.13,12.00,0,334.54,391.94,93.3,88.1,0.420,1274489.8,1274489.8,21330,0,0,0,L,1122011218,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024413,408354.00
04/23/2019 09:00,2,3.035,ACTIVE,216.67,350.17,60.001,1556024404,"201051344001158","174011545737251",30.63,13.00,0,334.24,391.34,94.2,89.0,0.433,1251231.1,1251231.1,17554,0,0,0,L,1122011218,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024414,408355.00
04/23/2019 09:00,2,2.963,ACTIVE,215.09,347.76,59.996,1556024404,"201051344000917","174011545737251",30.93,15.30,0,331.23,389.24,92.8,87.7,0.420,1264321.9,1264321.9,25268,0,0,0,L,1122011218,1,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024415,408356.00
04/23/2019 09:00,2,3.027,ACTIVE,214.64,351.97,59.996,1556024404,"201051344000417","174011545737251",20.28,12.00,0,331.23,378.12,62.2,58.1,0.508,1015254.6,1015254.6,25418,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024416,408357.00
04/23/2019 09:00,2,3.014,ACTIVE,214.64,347.76,60.001,1556024404,"201051344000685","174011545737251",30.91,12.70,0,331.83,390.14,94.3,89.1,0.455,1270650.9,1270650.9,25437,0,0,0,L,1122011218,1,124.04,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024417,408358.00
04/23/2019 09:00,2,3.072,ACTIVE,215.32,348.06,59.990,1556024404,"201051344000651","174011545737251",30.81,13.00,0,333.93,389.84,95.9,90.7,0.438,1263449.2,1263449.2,25403,0,0,0,L,1122011218,1,124.04,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024418,408359.00
04/23/2019 09:00,2,3.045,ACTIVE,215.54,348.66,59.996,1556024404,"201051344000594","174011545737251",30.73,15.80,0,331.83,390.14,94.8,89.6,0.424,1275973.5,1275973.5,49286,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024419,408360.00
04/23/2019 09:00,2,3.059,ACTIVE,216.67,350.77,60.001,1556024404,"201051344000469","174011545737251",30.89,12.00,0,333.93,391.94,95.7,90.5,0.455,1255961.1,1255961.1,17526,0,0,0,L,1122011218,1,122.68,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024420,408361.00
04/23/2019 09:00,2,2.965,ACTIVE,215.54,348.06,60.028,1556024404,"201051344000585","174011545737251",30.97,14.30,0,310.79,389.84,93.0,87.9,0.424,1276649.3,1276649.3,25462,0,0,0,L,1122011218,1,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024421,408362.00
04/23/2019 09:00,2,2.959,ACTIVE,217.13,351.67,59.996,1556024404,"201051344000853","174011545737251",31.05,12.30,0,335.14,393.15,93.1,87.9,0.411,1279389.1,1279389.1,17127,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024422,408363.00
04/23/2019 09:00,2,2.875,ACTIVE,214.64,348.96,60.001,1556024404,"201051344001145","174011545737251",31.51,11.70,0,332.73,391.94,91.7,86.6,0.420,1278933.9,1278933.9,25381,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024423,408364.00
04/23/2019 09:00,2,3.080,ACTIVE,215.09,348.36,60.006,1556024404,"201051344000438","174011545737251",31.27,12.30,0,334.54,373.31,97.5,92.2,0.451,1271832.8,1271832.8,25410,0,0,0,L,1122011218,1,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024424,408365.00
04/23/2019 09:00,2,3.041,ACTIVE,214.87,346.56,59.996,1556024404,"201051344001135","174011545737251",30.77,15.00,0,308.09,394.65,94.8,89.5,0.424,1258684.7,1258684.7,25363,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024424,408366.00
04/23/2019 09:00,2,2.957,ACTIVE,216.45,349.56,59.996,1556024404,"201051344000983","174011545737251",30.87,13.00,0,333.63,390.74,92.4,87.2,0.433,1277443.8,1277443.8,17127,0,0,0,L,1122011218,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024425,408367.00
04/23/2019 09:00,2,3.092,ACTIVE,215.32,347.16,60.012,1556024404,"201051344001203","174011545737251",30.95,15.50,0,332.73,370.90,96.9,91.6,0.438,1266398.0,1266398.0,25420,0,0,0,L,1122011218,1,124.27,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024426,408368.00
04/23/2019 09:00,2,3.055,ACTIVE,214.64,346.56,60.006,1556024404,"201051344001230","174011545737251",31.01,15.80,0,332.13,390.14,96.0,90.7,0.438,1262726.7,1262726.7,25244,0,0,0,L,1122011218,1,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024427,408369.00
04/23/2019 09:00,2,2.986,ACTIVE,214.64,346.56,60.001,1556024404,"201051344000646","174011545737251",30.79,14.00,0,332.13,389.24,93.1,88.0,0.429,1256249.6,1256249.6,25389,0,0,0,L,1122011218,1,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024428,408370.00
04/23/2019 09:00,2,3.027,ACTIVE,216.22,348.36,60.001,1556024404,"201051344000867","174011545737251",30.79,16.00,0,332.73,388.64,94.4,89.2,0.407,1254635.4,1254635.4,49316,0,0,0,L,1122011218,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024429,408371.00
04/23/2019 09:00,2,3.031,ACTIVE,216.45,350.47,60.001,1556024404,"201051344000633","174011545737251",30.73,17.00,0,333.63,388.94,94.4,89.2,0.424,1252057.8,1252057.8,49413,0,0,0,L,1122011218,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024430,408372.00
04/23/2019 09:00,2,3.152,ACTIVE,214.64,347.76,60.043,1556024404,"201051344000955","174011545737251",31.21,16.00,0,333.63,370.90,99.6,94.2,0.451,1276282.5,1276282.5,25407,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024431,408373.00
04/23/2019 09:00,2,2.969,ACTIVE,216.22,349.86,60.006,1556024404,"201051344000648","174011545737251",30.89,12.00,0,334.54,390.74,93.0,87.8,0.424,1267292.0,1267292.0,48869,0,0,0,L,1122011218,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024432,408374.00
04/23/2019 09:00,2,3.059,ACTIVE,216.45,349.86,60.001,1556024404,"201051344000645","174011545737251",30.55,13.00,0,334.84,391.64,94.7,89.5,0.429,1272134.0,1272134.0,48833,0,0,0,L,1122011218,1,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024433,408375.00
04/23/2019 09:00,2,2.961,ACTIVE,216.45,350.17,60.012,1556024404,"201051344000569","174011545737251",31.09,12.00,0,334.54,391.34,93.2,88.1,0.429,1288243.5,1288243.5,17041,0,0,0,L,1122011218,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024434,408376.00
04/23/2019 09:00,2,3.057,ACTIVE,216.45,354.97,59.996,1556024404,"179051228000119","174011545737251",31.43,15.00,0,338.44,376.62,97.3,92.0,0.455,75476.1,75476.1,17146,0,0,0,L,46974696,1,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556024435,408377.00
04/23/2019 09:15,2,3.633,ACTIVE,217.35,352.27,59.996,1556025304,"201051344000579","174011545737251",30.61,15.80,0,333.93,377.22,112.6,106.8,0.517,1288113.1,1288113.1,17496,0,0,0,L,1122011218,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025305,408378.00
04/23/2019 09:15,2,3.615,ACTIVE,216.22,349.56,60.006,1556025304,"201051344001025","174011545737251",30.83,19.80,0,330.33,389.84,113.0,107.1,0.504,1270369.1,1270369.1,25423,0,0,0,L,1122011218,1,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025306,408379.00
04/23/2019 09:15,2,3.707,ACTIVE,216.22,349.86,60.012,1556025304,"201051344001093","174011545737251",30.87,17.00,0,329.43,379.02,116.0,110.0,0.521,1254263.5,1254263.5,25464,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025307,408380.00
04/23/2019 09:15,2,3.545,ACTIVE,217.13,350.47,59.985,1556025304,"201051344000458","174011545737251",30.42,16.70,0,332.73,377.22,109.2,103.5,0.504,1271246.7,1271246.7,17244,0,0,0,L,1122011218,1,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025308,408381.00
04/23/2019 09:15,2,3.662,ACTIVE,215.54,349.26,60.001,1556025304,"201051344000890","174011545737251",30.79,16.30,0,321.91,382.33,114.2,108.3,0.521,1268934.8,1268934.8,25376,0,0,0,L,1122011218,1,124.04,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025309,408382.00
04/23/2019 09:15,2,3.734,ACTIVE,217.13,360.08,60.001,1556025304,"201051344000988","174011545737251",19.74,13.00,0,333.33,388.34,74.7,70.1,0.623,980697.5,980697.5,17568,0,0,0,L,1122011218,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025310,408383.00
04/23/2019 09:15,2,3.535,ACTIVE,216.67,348.36,60.006,1556025304,"201051344000582","174011545737251",30.81,14.70,0,332.73,377.22,110.3,104.6,0.508,1247846.0,1247846.0,25352,0,0,0,L,1122011218,1,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025311,408384.00
04/23/2019 09:15,2,3.635,ACTIVE,216.45,350.17,60.006,1556025304,"201051344000868","174011545737251",30.55,14.70,0,333.33,377.22,112.5,106.7,0.513,1256405.7,1256405.7,49293,0,0,0,L,1122011218,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025312,408385.00
04/23/2019 09:15,2,3.537,ACTIVE,217.35,352.57,60.012,1556025304,"201051344000576","174011545737251",31.09,14.30,0,334.54,377.22,111.4,105.6,0.517,1274514.0,1274514.0,21331,0,0,0,L,1122011218,1,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025314,408386.00
04/23/2019 09:15,2,3.660,ACTIVE,217.35,351.07,60.001,1556025304,"201051344001158","174011545737251",30.12,15.30,0,334.24,376.92,111.7,105.9,0.513,1251255.5,1251255.5,17555,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025315,408387.00
04/23/2019 09:15,2,3.527,ACTIVE,216.22,349.56,60.038,1556025304,"201051344000917","174011545737251",30.97,17.80,0,330.03,376.01,110.6,104.8,0.504,1264345.9,1264345.9,25269,0,0,0,L,1122011218,1,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025316,408388.00
04/23/2019 09:15,2,3.594,ACTIVE,215.77,355.88,59.990,1556025304,"201051344000417","174011545737251",20.22,14.00,0,329.73,388.34,73.6,69.1,0.592,1015270.5,1015270.5,25419,0,0,0,L,1122011218,1,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025317,408389.00
04/23/2019 09:15,2,3.584,ACTIVE,215.54,349.26,60.001,1556025304,"201051344000685","174011545737251",30.97,14.70,0,316.20,409.98,112.4,106.6,0.539,1270675.3,1270675.3,25438,0,0,0,L,1122011218,1,124.27,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025318,408390.00
04/23/2019 09:15,2,3.662,ACTIVE,216.45,350.47,60.001,1556025304,"201051344000651","174011545737251",30.65,15.00,0,326.72,383.83,113.7,107.8,0.517,1263474.0,1263474.0,25404,0,0,0,L,1122011218,1,124.72,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025319,408391.00
04/23/2019 09:15,2,3.605,ACTIVE,216.00,350.47,60.006,1556025304,"201051344000594","174011545737251",30.75,19.30,0,331.23,376.92,112.2,106.4,0.499,1275998.0,1275998.0,49287,0,0,0,L,1122011218,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025320,408392.00
04/23/2019 09:15,2,3.639,ACTIVE,217.35,352.57,60.001,1556025304,"201051344000469","174011545737251",30.81,14.30,0,333.63,377.82,113.6,107.7,0.539,1255985.9,1255985.9,17527,0,0,0,L,1122011218,1,122.91,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025321,408393.00
04/23/2019 09:15,2,3.551,ACTIVE,216.45,349.26,59.990,1556025304,"201051344000585","174011545737251",30.87,16.70,0,330.63,378.72,111.2,105.4,0.508,1276673.5,1276673.5,25463,0,0,0,L,1122011218,1,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025322,408394.00
04/23/2019 09:15,2,3.568,ACTIVE,217.80,351.37,60.017,1556025304,"201051344000853","174011545737251",30.79,15.30,0,333.33,376.31,111.3,105.5,0.495,1279413.3,1279413.3,17128,0,0,0,L,1122011218,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025323,408395.00
04/23/2019 09:15,2,3.498,ACTIVE,215.77,348.06,60.006,1556025304,"201051344001145","174011545737251",31.07,14.00,0,333.33,376.01,110.0,104.3,0.495,1278957.8,1278957.8,25382,0,0,0,L,1122011218,1,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025324,408396.00
04/23/2019 09:15,2,3.709,ACTIVE,216.00,349.56,60.001,1556025304,"201051344000438","174011545737251",30.69,15.00,0,328.82,388.64,115.3,109.3,0.530,1271858.0,1271858.0,25411,0,0,0,L,1122011218,1,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025324,408397.00
04/23/2019 09:15,2,3.643,ACTIVE,216.00,348.96,60.012,1556025304,"201051344001135","174011545737251",30.53,17.80,0,331.23,376.01,112.6,106.7,0.499,1258709.2,1258709.2,25364,0,0,0,L,1122011218,1,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025325,408398.00
04/23/2019 09:15,2,3.527,ACTIVE,217.13,350.47,59.980,1556025304,"201051344000983","174011545737251",30.93,14.70,0,331.53,376.31,110.5,104.7,0.521,1277467.8,1277467.8,17128,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025326,408399.00
04/23/2019 09:15,2,3.701,ACTIVE,216.45,351.67,60.012,1556025304,"201051344001203","174011545737251",30.63,19.00,0,330.93,379.02,114.9,109.0,0.521,1266423.0,1266423.0,25421,0,0,0,L,1122011218,1,124.72,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025327,408400.00
04/23/2019 09:15,2,3.619,ACTIVE,215.54,348.36,60.006,1556025304,"201051344001230","174011545737251",31.05,17.30,0,328.22,374.21,113.8,107.9,0.530,1262751.6,1262751.6,25245,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025328,408401.00
04/23/2019 09:15,2,3.572,ACTIVE,215.32,348.66,60.001,1556025304,"201051344000646","174011545737251",30.69,17.00,0,332.13,375.71,111.0,105.2,0.508,1256273.8,1256273.8,25390,0,0,0,L,1122011218,1,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025329,408402.00
04/23/2019 09:15,2,3.631,ACTIVE,216.67,350.17,60.001,1556025304,"201051344000867","174011545737251",30.49,20.00,0,332.13,377.52,112.2,106.3,0.486,1254659.9,1254659.9,49317,0,0,0,L,1122011218,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025330,408403.00
04/23/2019 09:15,2,3.625,ACTIVE,216.90,351.97,60.006,1556025304,"201051344000633","174011545737251",30.45,20.30,0,333.33,378.72,111.9,106.0,0.504,1252082.2,1252082.2,49414,0,0,0,L,1122011218,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025331,408404.00
04/23/2019 09:15,2,3.779,ACTIVE,215.54,349.26,60.001,1556025304,"201051344000955","174011545737251",30.63,19.80,0,329.13,377.22,117.3,111.3,0.539,1276308.2,1276308.2,25408,0,0,0,L,1122011218,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025332,408405.00
04/23/2019 09:15,2,3.557,ACTIVE,216.90,351.37,60.006,1556025304,"201051344000648","174011545737251",30.75,14.70,0,334.24,376.01,110.7,104.9,0.513,1267316.1,1267316.1,48870,0,0,0,L,1122011218,1,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025333,408406.00
04/23/2019 09:15,2,3.619,ACTIVE,217.35,352.57,60.001,1556025304,"201051344000645","174011545737251",30.77,15.00,0,334.24,377.22,112.8,106.9,0.508,1272158.6,1272158.6,48834,0,0,0,L,1122011218,1,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025334,408407.00
04/23/2019 09:15,2,3.559,ACTIVE,216.90,351.07,59.990,1556025304,"201051344000569","174011545737251",30.93,13.00,0,333.93,377.22,111.5,105.7,0.513,1288267.7,1288267.7,17042,0,0,0,L,1122011218,1,122.68,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025335,408408.00
04/23/2019 09:15,2,3.662,ACTIVE,216.90,356.78,59.996,1556025304,"179051228000119","174011545737251",31.11,16.70,0,335.44,382.63,115.4,109.5,0.539,75501.3,75501.3,17147,0,0,0,L,46974696,1,123.14,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556025336,408409.00
04/23/2019 09:30,2,4.119,ACTIVE,217.58,354.07,60.012,1556026204,"201051344000579","174011545737251",30.83,17.50,0,333.63,385.63,128.6,122.2,0.597,1288141.7,1288141.7,17497,0,0,0,L,1122011218,1,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026205,408410.00
04/23/2019 09:30,2,4.178,ACTIVE,216.45,351.37,60.038,1556026204,"201051344001025","174011545737251",30.49,22.30,0,333.63,381.73,129.1,122.7,0.570,1270397.7,1270397.7,25424,0,0,0,L,1122011218,1,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026206,408411.00
04/23/2019 09:30,2,4.230,ACTIVE,216.45,351.97,60.017,1556026204,"201051344001093","174011545737251",30.79,18.70,0,321.31,388.94,131.9,125.4,0.601,1254292.9,1254292.9,25465,0,0,0,L,1122011218,1,124.27,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026207,408412.00
04/23/2019 09:30,2,4.049,ACTIVE,217.35,352.57,60.022,1556026204,"201051344000458","174011545737251",30.65,19.00,0,320.71,386.53,125.7,119.4,0.579,1271274.4,1271274.4,17245,0,0,0,L,1122011218,1,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026208,408413.00
04/23/2019 09:30,2,4.232,ACTIVE,215.77,350.47,59.975,1556026204,"201051344000890","174011545737251",30.18,18.30,0,333.63,382.33,129.3,122.9,0.588,1268963.7,1268963.7,25377,0,0,0,L,1122011218,1,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026209,408414.00
04/23/2019 09:30,2,4.193,ACTIVE,217.35,350.77,60.017,1556026204,"201051344000988","174011545737251",20.08,15.80,0,332.73,397.96,85.4,80.5,0.389,980716.2,980716.2,17569,0,0,0,L,1122011218,1,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026210,408415.00
04/23/2019 09:30,2,4.117,ACTIVE,216.90,353.47,60.022,1556026204,"201051344000582","174011545737251",30.14,16.70,0,332.73,381.73,125.8,119.5,0.570,1247874.0,1247874.0,25353,0,0,0,L,1122011218,1,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026211,408416.00
04/23/2019 09:30,2,4.186,ACTIVE,216.67,352.87,60.017,1556026204,"201051344000868","174011545737251",30.42,16.00,0,323.41,390.74,128.9,122.5,0.588,1256434.2,1256434.2,49294,0,0,0,L,1122011218,1,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026212,408417.00
04/23/2019 09:30,2,4.082,ACTIVE,217.35,353.77,59.990,1556026204,"201051344000576","174011545737251",30.91,15.00,0,325.52,389.24,127.8,121.4,0.592,1274542.3,1274542.3,21332,0,0,0,L,1122011218,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026214,408418.00
04/23/2019 09:30,2,4.100,ACTIVE,217.58,354.07,60.017,1556026204,"201051344001158","174011545737251",30.65,16.30,0,327.62,383.23,127.2,120.9,0.583,1251283.8,1251283.8,17556,0,0,0,L,1122011218,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026215,408419.00
04/23/2019 09:30,2,4.080,ACTIVE,216.67,351.67,60.043,1556026204,"201051344000917","174011545737251",30.53,19.50,0,332.73,382.03,126.1,119.8,0.566,1264374.0,1264374.0,25270,0,0,0,L,1122011218,1,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026216,408420.00
04/23/2019 09:30,2,4.146,ACTIVE,216.22,346.56,60.017,1556026204,"201051344000417","174011545737251",19.92,18.00,0,331.23,387.14,83.7,78.9,0.376,1015289.0,1015289.0,25420,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026217,408421.00
04/23/2019 09:30,2,4.182,ACTIVE,215.77,351.97,60.012,1556026204,"201051344000685","174011545737251",30.20,16.00,0,333.33,382.33,127.9,121.5,0.619,1270703.9,1270703.9,25439,0,0,0,L,1122011218,1,124.49,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026218,408422.00
04/23/2019 09:30,2,4.189,ACTIVE,216.90,353.47,60.012,1556026204,"201051344000651","174011545737251",30.51,16.70,0,333.33,381.42,129.6,123.1,0.570,1263502.8,1263502.8,25405,0,0,0,L,1122011218,1,124.72,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026219,408423.00
04/23/2019 09:30,2,4.131,ACTIVE,216.22,351.37,60.017,1556026204,"201051344000594","174011545737251",30.65,21.00,0,331.83,387.44,128.3,121.9,0.579,1276026.4,1276026.4,49288,0,0,0,L,1122011218,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026220,408424.00
04/23/2019 09:30,2,4.205,ACTIVE,217.58,354.97,60.022,1556026204,"201051344000469","174011545737251",30.51,15.50,0,315.60,391.64,129.9,123.5,0.614,1256014.7,1256014.7,17528,0,0,0,L,1122011218,1,123.14,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026221,408425.00
04/23/2019 09:30,2,4.062,ALERT,216.90,350.47,60.022,1556026204,"201051344000585","174011545737251",30.87,18.30,0,299.67,406.97,127.0,120.7,0.583,1276701.7,1276701.7,25464,0,0,0,L,1122011218,1,124.04,123.36,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026223,408426.00
04/23/2019 09:30,2,4.092,ACTIVE,218.03,354.37,60.006,1556026204,"201051344000853","174011545737251",30.91,17.00,0,333.63,382.03,128.2,121.8,0.575,1279441.5,1279441.5,17129,0,0,0,L,1122011218,1,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026223,408427.00
04/23/2019 09:30,2,4.068,ACTIVE,216.00,350.47,60.006,1556026204,"201051344001145","174011545737251",30.59,15.30,0,333.93,381.12,126.0,119.7,0.579,1278985.8,1278985.8,25383,0,0,0,L,1122011218,1,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026224,408428.00
04/23/2019 09:30,2,4.223,ACTIVE,216.45,351.67,60.012,1556026204,"201051344000438","174011545737251",30.61,16.70,0,333.63,383.53,131.0,124.5,0.601,1271887.2,1271887.2,25412,0,0,0,L,1122011218,1,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026225,408429.00
04/23/2019 09:30,2,4.172,ACTIVE,216.22,350.47,60.006,1556026204,"201051344001135","174011545737251",30.36,19.80,0,334.24,381.12,128.2,121.8,0.575,1258737.9,1258737.9,25365,0,0,0,L,1122011218,1,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026227,408430.00
04/23/2019 09:30,2,4.049,ACTIVE,217.58,353.77,59.980,1556026204,"201051344000983","174011545737251",30.93,15.80,0,321.31,388.34,126.8,120.5,0.597,1277495.9,1277495.9,17129,0,0,0,L,1122011218,1,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026228,408431.00
04/23/2019 09:30,2,4.225,ACTIVE,216.67,351.07,60.006,1556026204,"201051344001203","174011545737251",30.59,22.80,0,330.93,381.42,130.9,124.4,0.597,1266452.2,1266452.2,25422,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026229,408432.00
04/23/2019 09:30,2,4.158,ACTIVE,215.77,350.77,60.006,1556026204,"201051344001230","174011545737251",30.71,19.00,0,332.43,381.73,129.3,122.9,0.597,1262780.5,1262780.5,25246,0,0,0,L,1122011218,1,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026230,408433.00
04/23/2019 09:30,2,4.125,ACTIVE,215.77,351.67,60.038,1556026204,"201051344000646","174011545737251",30.34,19.80,0,333.33,381.73,126.8,120.4,0.579,1256302.1,1256302.1,25391,0,0,0,L,1122011218,1,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026231,408434.00
04/23/2019 09:30,2,4.113,ACTIVE,216.90,353.17,60.001,1556026204,"201051344000867","174011545737251",30.69,22.80,0,329.73,385.93,127.9,121.5,0.575,1254688.3,1254688.3,49318,0,0,0,L,1122011218,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026231,408435.00
04/23/2019 09:30,2,4.176,ACTIVE,216.90,353.47,60.001,1556026204,"201051344000633","174011545737251",30.16,22.80,0,333.63,380.82,127.5,121.2,0.575,1252110.5,1252110.5,49415,0,0,0,L,1122011218,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026232,408436.00
04/23/2019 09:30,2,4.277,ACTIVE,215.77,350.47,60.012,1556026204,"201051344000955","174011545737251",30.65,22.50,0,331.83,387.74,132.8,126.2,0.601,1276337.9,1276337.9,25409,0,0,0,L,1122011218,1,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026233,408437.00
04/23/2019 09:30,2,4.113,ACTIVE,217.13,352.27,60.006,1556026204,"201051344000648","174011545737251",30.47,16.00,0,323.11,389.84,127.0,120.7,0.592,1267344.2,1267344.2,48871,0,0,0,L,1122011218,1,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026234,408438.00
04/23/2019 09:30,2,4.197,ACTIVE,217.58,353.77,60.001,1556026204,"201051344000645","174011545737251",30.42,16.00,0,321.91,391.34,129.3,122.8,0.579,1272187.2,1272187.2,48835,0,0,0,L,1122011218,1,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026235,408439.00
04/23/2019 09:30,2,4.076,ACTIVE,217.35,353.47,60.012,1556026204,"201051344000569","174011545737251",31.07,15.30,0,331.23,381.73,128.3,121.9,0.597,1288296.0,1288296.0,17043,0,0,0,L,1122011218,1,122.91,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026236,408440.00
04/23/2019 09:30,2,4.189,ACTIVE,217.35,358.88,59.996,1556026204,"179051228000119","174011545737251",31.15,18.00,0,326.72,389.84,132.2,125.7,0.623,75530.7,75530.7,17148,0,0,0,L,46974696,1,123.59,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556026237,408441.00
04/23/2019 09:45,2,4.639,ACTIVE,218.48,356.18,60.006,1556027104,"201051344000579","174011545737251",30.45,19.50,0,336.94,390.74,143.2,136.3,0.667,1288173.9,1288173.9,17498,0,0,0,L,1122011218,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027105,408442.00
04/23/2019 09:45,2,4.691,ACTIVE,216.45,354.97,60.012,1556027104,"201051344001025","174011545737251",30.30,24.50,0,332.73,386.23,143.9,137.0,0.658,1270430.1,1270430.1,25425,0,0,0,L,1122011218,1,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027106,408443.00
04/23/2019 09:45,2,4.758,ALERT,216.45,355.58,60.001,1556027104,"201051344001093","174011545737251",30.32,19.30,0,299.97,409.38,146.1,139.1,0.667,1254325.6,1254325.6,25466,0,0,0,L,1122011218,1,124.27,122.68,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027107,408444.00
04/23/2019 09:45,2,4.580,ACTIVE,218.03,355.58,60.006,1556027104,"201051344000458","174011545737251",30.30,22.00,0,336.04,388.04,140.6,133.7,0.641,1271306.0,1271306.0,17246,0,0,0,L,1122011218,1,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027108,408445.00
04/23/2019 09:45,2,4.744,ALERT,215.54,355.28,59.996,1556027104,"201051344000890","174011545737251",30.02,20.00,0,300.87,410.58,144.3,137.4,0.658,1268996.1,1268996.1,25378,0,0,0,L,1122011218,1,124.04,122.01,0002,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027110,408446.00
04/23/2019 09:45,2,4.725,ACTIVE,218.03,353.17,60.022,1556027104,"201051344000988","174011545737251",19.84,17.80,0,336.04,375.71,95.0,89.8,0.433,980737.4,980737.4,17570,0,0,0,L,1122011218,1,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027111,408447.00
04/23/2019 09:45,2,4.564,ALERT,216.90,355.58,59.990,1556027104,"201051344000582","174011545737251",30.36,18.00,0,298.47,408.18,140.3,133.5,0.623,1247905.5,1247905.5,25354,0,0,0,L,1122011218,1,124.49,123.14,0002,14,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027113,408448.00
04/23/2019 09:45,2,4.695,ACTIVE,217.13,354.37,60.006,1556027104,"201051344000868","174011545737251",30.32,17.00,0,331.53,387.14,144.0,137.1,0.654,1256466.7,1256466.7,49295,0,0,0,L,1122011218,1,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027115,408449.00
04/23/2019 09:45,2,4.611,ACTIVE,218.48,356.78,60.006,1556027104,"201051344000576","174011545737251",30.57,16.00,0,336.94,391.34,142.8,135.9,0.658,1274574.5,1274574.5,21333,0,0,0,L,1122011218,1,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027116,408450.00
04/23/2019 09:45,2,4.635,ACTIVE,218.26,355.28,60.006,1556027104,"201051344001158","174011545737251",30.26,18.00,0,335.44,387.74,142.0,135.1,0.658,1251315.8,1251315.8,17557,0,0,0,L,1122011218,1,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027117,408451.00
04/23/2019 09:45,2,4.637,ALERT,216.45,354.67,60.001,1556027104,"201051344000917","174011545737251",30.10,21.00,0,300.27,410.28,141.3,134.5,0.663,1264405.7,1264405.7,25271,0,0,0,L,1122011218,1,124.04,122.91,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027119,408452.00
04/23/2019 09:45,2,4.656,ACTIVE,215.77,347.46,60.017,1556027104,"201051344000417","174011545737251",19.80,19.80,0,333.63,370.90,93.4,88.2,0.420,1015309.9,1015309.9,25421,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027119,408453.00
04/23/2019 09:45,2,4.650,ALERT,215.77,352.27,60.017,1556027104,"201051344000685","174011545737251",30.43,17.80,0,299.07,410.28,143.2,136.3,0.707,1270736.1,1270736.1,25440,0,0,0,L,1122011218,1,124.49,122.23,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027121,408454.00
04/23/2019 09:45,2,4.684,ACTIVE,216.90,355.28,59.985,1556027104,"201051344000651","174011545737251",30.42,19.30,0,311.09,411.18,144.3,137.4,0.654,1263535.4,1263535.4,25406,0,0,0,L,1122011218,1,124.94,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027122,408455.00
04/23/2019 09:45,2,4.676,ACTIVE,216.90,355.28,60.012,1556027104,"201051344000594","174011545737251",30.22,24.00,0,332.43,385.93,143.1,136.2,0.641,1276058.8,1276058.8,49289,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027123,408456.00
04/23/2019 09:45,2,4.701,ACTIVE,218.26,356.48,60.017,1556027104,"201051344000469","174011545737251",30.45,16.70,0,333.33,391.34,145.1,138.1,0.685,1256047.5,1256047.5,17529,0,0,0,L,1122011218,1,123.36,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027124,408457.00
04/23/2019 09:45,2,4.633,ACTIVE,216.67,354.37,60.006,1556027104,"201051344000585","174011545737251",30.38,20.70,0,331.53,385.03,142.5,135.6,0.654,1276733.8,1276733.8,25466,0,0,0,L,1122011218,1,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027125,408458.00
04/23/2019 09:45,2,4.592,ACTIVE,218.71,355.88,60.006,1556027104,"201051344000853","174011545737251",30.83,18.70,0,338.14,390.44,143.4,136.5,0.645,1279473.8,1279473.8,17130,0,0,0,L,1122011218,1,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027126,408459.00
04/23/2019 09:45,2,4.602,ACTIVE,215.77,351.37,60.012,1556027104,"201051344001145","174011545737251",30.38,17.00,0,333.33,385.93,141.5,134.7,0.658,1279017.7,1279017.7,25384,0,0,0,L,1122011218,1,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027127,408460.00
04/23/2019 09:45,2,4.721,ACTIVE,216.22,354.97,60.012,1556027104,"201051344000438","174011545737251",30.55,18.00,0,324.92,391.04,146.1,139.0,0.681,1271920.2,1271920.2,25413,0,0,0,L,1122011218,1,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027128,408461.00
04/23/2019 09:45,2,4.656,ACTIVE,216.45,352.87,60.049,1556027104,"201051344001135","174011545737251",30.40,23.30,0,317.70,402.77,143.4,136.5,0.658,1258770.2,1258770.2,25366,0,0,0,L,1122011218,1,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027129,408462.00
04/23/2019 09:45,2,4.555,ACTIVE,218.26,355.58,60.012,1556027104,"201051344000983","174011545737251",30.75,17.00,0,334.24,387.14,141.8,135.0,0.663,1277527.8,1277527.8,17130,0,0,0,L,1122011218,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027130,408463.00
04/23/2019 09:45,2,4.758,ALERT,216.45,353.47,60.012,1556027104,"201051344001203","174011545737251",30.22,24.80,0,300.57,408.48,145.6,138.6,0.667,1266485.0,1266485.0,25423,0,0,0,L,1122011218,1,124.94,122.68,0002,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027131,408464.00
04/23/2019 09:45,2,4.697,ALERT,215.54,351.97,60.012,1556027104,"201051344001230","174011545737251",30.32,20.70,0,300.57,407.87,144.2,137.2,0.667,1262813.0,1262813.0,25247,0,0,0,L,1122011218,1,124.27,122.23,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027133,408465.00
04/23/2019 09:45,2,4.627,ALERT,215.77,352.87,60.006,1556027104,"201051344000646","174011545737251",30.32,22.30,0,292.16,409.68,142.1,135.2,0.654,1256334.0,1256334.0,25392,0,0,0,L,1122011218,1,124.27,122.23,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027135,408466.00
04/23/2019 09:45,2,4.654,ACTIVE,217.80,355.58,60.022,1556027104,"201051344000867","174011545737251",30.36,24.00,0,333.03,385.93,143.0,136.1,0.645,1254720.6,1254720.6,49319,0,0,0,L,1122011218,1,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027136,408467.00
04/23/2019 09:45,2,4.688,ACTIVE,217.80,356.78,60.017,1556027104,"201051344000633","174011545737251",30.06,25.50,0,333.33,388.64,142.6,135.7,0.641,1252142.8,1252142.8,49416,0,0,0,L,1122011218,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027137,408468.00
04/23/2019 09:45,2,4.836,ACTIVE,216.00,352.87,59.975,1556027104,"201051344000955","174011545737251",30.18,23.50,0,331.23,387.44,147.9,140.8,0.676,1276371.4,1276371.4,25410,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027138,408469.00
04/23/2019 09:45,2,4.574,ACTIVE,217.80,355.88,60.012,1556027104,"201051344000648","174011545737251",30.57,17.50,0,336.04,387.74,141.6,134.7,0.658,1267376.3,1267376.3,48872,0,0,0,L,1122011218,1,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027139,408470.00
04/23/2019 09:45,2,4.709,ACTIVE,218.48,356.48,60.017,1556027104,"201051344000645","174011545737251",30.22,17.30,0,336.64,391.04,144.0,137.0,0.650,1272219.8,1272219.8,48836,0,0,0,L,1122011218,1,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027140,408471.00
04/23/2019 09:45,2,4.623,ACTIVE,218.26,356.78,60.012,1556027104,"201051344000569","174011545737251",30.69,16.00,0,334.54,389.54,143.7,136.8,0.654,1288328.4,1288328.4,17044,0,0,0,L,1122011218,1,123.36,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027141,408472.00
04/23/2019 09:45,2,4.754,ACTIVE,218.48,362.49,60.012,1556027104,"179051228000119","174011545737251",30.59,19.30,0,337.54,391.94,147.3,140.2,0.689,75564.0,75564.0,17149,0,0,0,L,46974696,1,123.81,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556027142,408473.00
04/23/2019 10:00,2,5.156,ACTIVE,219.16,359.18,60.054,1556028004,"201051344000579","174011545737251",30.02,21.50,0,338.14,395.25,156.8,149.4,0.734,1288209.6,1288209.6,17499,0,0,0,L,1122011218,1,124.04,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028005,408474.00
04/23/2019 10:00,2,5.195,ACTIVE,217.35,355.28,60.006,1556028004,"201051344001025","174011545737251",30.12,26.80,0,332.43,389.54,158.4,150.9,0.703,1270466.1,1270466.1,25426,0,0,0,L,1122011218,1,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028006,408475.00
04/23/2019 10:00,2,5.219,ACTIVE,217.80,357.08,60.006,1556028004,"201051344001093","174011545737251",30.32,21.50,0,332.43,391.34,160.2,152.7,0.725,1254362.1,1254362.1,25468,0,0,0,L,1122011218,1,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028007,408476.00
04/23/2019 10:00,2,5.051,ACTIVE,218.93,357.68,60.043,1556028004,"201051344000458","174011545737251",29.94,23.80,0,338.74,392.85,153.1,145.9,0.698,1271340.9,1271340.9,17247,0,0,0,L,1122011218,1,124.27,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028008,408477.00
04/23/2019 10:00,2,5.225,ACTIVE,216.67,355.58,60.017,1556028004,"201051344000890","174011545737251",30.00,21.80,0,332.73,391.34,158.8,151.3,0.720,1269032.0,1269032.0,25380,0,0,0,L,1122011218,1,124.72,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028009,408478.00
04/23/2019 10:00,2,5.293,ACTIVE,218.93,354.97,60.012,1556028004,"201051344000988","174011545737251",19.16,20.30,0,337.24,379.62,102.8,97.3,0.473,980760.7,980760.7,17571,0,0,0,L,1122011218,1,123.81,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028010,408479.00
04/23/2019 10:00,2,5.115,ACTIVE,217.80,356.78,60.006,1556028004,"201051344000582","174011545737251",29.92,19.50,0,331.53,390.44,155.0,147.7,0.707,1247940.5,1247940.5,25356,0,0,0,L,1122011218,1,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028011,408480.00
04/23/2019 10:00,2,5.172,ACTIVE,217.80,357.08,60.022,1556028004,"201051344000868","174011545737251",29.84,19.00,0,334.24,392.85,156.3,148.9,0.707,1256502.3,1256502.3,49296,0,0,0,L,1122011218,1,123.36,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028012,408481.00
04/23/2019 10:00,2,5.121,ACTIVE,218.93,360.99,59.996,1556028004,"201051344000576","174011545737251",29.90,18.70,0,337.84,395.25,155.0,147.7,0.712,1274609.8,1274609.8,21334,0,0,0,L,1122011218,1,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028014,408482.00
04/23/2019 10:00,2,5.186,ACTIVE,218.93,359.48,60.017,1556028004,"201051344001158","174011545737251",29.44,20.70,0,336.94,395.25,154.6,147.3,0.720,1251351.0,1251351.0,17558,0,0,0,L,1122011218,1,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028015,408483.00
04/23/2019 10:00,2,5.088,ACTIVE,217.58,356.48,60.006,1556028004,"201051344000917","174011545737251",30.32,22.80,0,331.23,388.94,156.2,148.9,0.720,1264441.0,1264441.0,25273,0,0,0,L,1122011218,1,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028016,408484.00
04/23/2019 10:00,2,5.172,ACTIVE,216.90,349.86,60.054,1556028004,"201051344000417","174011545737251",19.60,21.80,0,332.43,374.51,102.8,97.2,0.460,1015333.0,1015333.0,25422,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028017,408485.00
04/23/2019 10:00,2,5.111,ACTIVE,216.67,356.48,60.049,1556028004,"201051344000685","174011545737251",30.61,18.70,0,332.13,389.84,158.4,151.0,0.760,1270771.8,1270771.8,25442,0,0,0,L,1122011218,1,124.94,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028018,408486.00
04/23/2019 10:00,2,5.223,ACTIVE,217.80,355.58,60.012,1556028004,"201051344000651","174011545737251",30.06,20.70,0,332.13,390.14,159.0,151.5,0.707,1263571.3,1263571.3,25407,0,0,0,L,1122011218,1,125.17,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028019,408487.00
04/23/2019 10:00,2,5.164,ACTIVE,217.35,356.78,60.017,1556028004,"201051344000594","174011545737251",29.96,26.00,0,332.43,390.14,156.7,149.3,0.698,1276094.2,1276094.2,49290,0,0,0,L,1122011218,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028020,408488.00
04/23/2019 10:00,2,5.209,ACTIVE,218.93,358.88,60.043,1556028004,"201051344000469","174011545737251",29.76,18.00,0,337.24,396.45,157.0,149.6,0.738,1256083.2,1256083.2,17530,0,0,0,L,1122011218,1,123.59,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028021,408489.00
04/23/2019 10:00,2,5.174,ACTIVE,218.03,356.78,60.001,1556028004,"201051344000585","174011545737251",29.92,21.50,0,332.43,389.54,156.8,149.4,0.725,1276769.2,1276769.2,25467,0,0,0,L,1122011218,1,124.72,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028021,408490.00
04/23/2019 10:00,2,5.043,ACTIVE,219.39,358.88,60.022,1556028004,"201051344000853","174011545737251",30.42,20.70,0,336.34,396.45,155.3,148.0,0.707,1279509.2,1279509.2,17131,0,0,0,L,1122011218,1,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028022,408491.00
04/23/2019 10:00,2,5.018,ACTIVE,216.90,356.18,59.985,1556028004,"201051344001145","174011545737251",30.77,17.50,0,332.43,389.54,156.4,149.0,0.720,1279053.0,1279053.0,25385,0,0,0,L,1122011218,1,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028023,408492.00
