ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 10:00,2,5.193,ACTIVE,217.35,356.78,60.017,1556028004,"201051344000438","174011545737251",30.63,19.50,0,332.43,391.04,161.1,153.5,0.747,1271956.5,1271956.5,25414,0,0,0,L,1122011218,1,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028024,408493.00
04/23/2019 10:00,2,5.164,ACTIVE,217.58,355.58,60.017,1556028004,"201051344001135","174011545737251",30.16,24.00,0,329.43,390.14,157.7,150.3,0.698,1258805.8,1258805.8,25367,0,0,0,L,1122011218,1,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028025,408494.00
04/23/2019 10:00,2,5.062,ACTIVE,218.71,357.98,60.006,1556028004,"201051344000983","174011545737251",30.12,20.00,0,338.14,394.35,154.4,147.1,0.725,1277562.9,1277562.9,17131,0,0,0,L,1122011218,1,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028026,408495.00
04/23/2019 10:00,2,5.244,ACTIVE,217.80,354.37,60.006,1556028004,"201051344001203","174011545737251",30.08,26.50,0,333.33,390.14,159.8,152.3,0.729,1266521.2,1266521.2,25425,0,0,0,L,1122011218,1,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028027,408496.00
04/23/2019 10:00,2,5.152,ACTIVE,216.67,354.37,60.001,1556028004,"201051344001230","174011545737251",30.49,21.50,0,333.33,391.64,159.1,151.6,0.729,1262848.9,1262848.9,25249,0,0,0,L,1122011218,1,124.72,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028028,408497.00
04/23/2019 10:00,2,5.143,ACTIVE,216.67,356.18,60.033,1556028004,"201051344000646","174011545737251",30.06,23.50,0,332.13,390.44,156.6,149.2,0.725,1256369.2,1256369.2,25394,0,0,0,L,1122011218,1,124.72,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028029,408498.00
04/23/2019 10:00,2,5.186,ACTIVE,218.03,355.58,60.012,1556028004,"201051344000867","174011545737251",29.62,25.50,0,334.54,395.25,155.5,148.2,0.685,1254755.9,1254755.9,49320,0,0,0,L,1122011218,1,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028030,408499.00
04/23/2019 10:00,2,5.193,ACTIVE,218.26,358.88,60.043,1556028004,"201051344000633","174011545737251",29.50,27.80,0,335.14,397.35,155.2,147.9,0.751,1252177.9,1252177.9,49417,0,0,0,L,1122011218,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028031,408500.00
04/23/2019 10:00,2,5.248,ACTIVE,216.67,354.67,60.017,1556028004,"201051344000955","174011545737251",30.49,22.80,0,333.03,392.25,162.1,154.5,0.756,1276407.9,1276407.9,25411,0,0,0,L,1122011218,1,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028032,408501.00
04/23/2019 10:00,2,5.139,ACTIVE,218.26,357.38,60.022,1556028004,"201051344000648","174011545737251",29.58,18.70,0,337.24,394.95,153.9,146.7,0.712,1267411.2,1267411.2,48873,0,0,0,L,1122011218,1,123.36,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028033,408502.00
04/23/2019 10:00,2,5.162,ACTIVE,218.71,357.68,59.980,1556028004,"201051344000645","174011545737251",29.88,19.30,0,338.44,395.55,156.1,148.7,0.703,1272255.2,1272255.2,48837,0,0,0,L,1122011218,1,124.27,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028033,408503.00
04/23/2019 10:00,2,5.109,ACTIVE,218.71,358.58,60.006,1556028004,"201051344000569","174011545737251",30.12,17.50,0,337.84,394.95,155.8,148.5,0.725,1288363.8,1288363.8,17045,0,0,0,L,1122011218,1,123.59,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028034,408504.00
04/23/2019 10:00,2,5.201,ACTIVE,218.93,363.09,60.012,1556028004,"179051228000119","174011545737251",30.32,21.30,0,337.84,395.85,159.7,152.2,0.751,75600.3,75600.3,17150,0,0,0,L,46974696,1,124.04,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028035,408505.00
04/23/2019 10:15,2,5.611,ACTIVE,217.80,356.48,59.975,1556028905,"201051344000579","174011545737251",29.88,24.30,0,337.84,399.46,169.8,161.9,0.787,1288248.5,1288248.5,17500,0,0,0,L,1122011218,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028906,408506.00
04/23/2019 10:15,2,5.732,ACTIVE,218.03,356.18,59.990,1556028905,"201051344001025","174011545737251",29.50,28.00,0,331.83,394.65,171.2,163.3,0.760,1270505.4,1270505.4,25427,0,0,0,L,1122011218,1,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028907,408507.00
04/23/2019 10:15,2,5.682,ACTIVE,218.03,357.68,59.980,1556028905,"201051344001093","174011545737251",30.00,23.30,0,332.43,394.95,172.5,164.6,0.778,1254401.8,1254401.8,25469,0,0,0,L,1122011218,1,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028908,408508.00
04/23/2019 10:15,2,5.352,ALERT,219.61,356.78,59.975,1556028905,"201051344000458","174011545737251",30.71,26.80,0,303.28,411.48,166.3,158.6,0.751,1271379.0,1271379.0,17248,0,0,0,L,1122011218,1,124.49,125.17,0002,21,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028910,408509.00
04/23/2019 10:15,2,5.646,ACTIVE,217.13,356.48,59.980,1556028905,"201051344000890","174011545737251",29.86,23.80,0,332.13,395.25,170.7,162.8,0.782,1269071.3,1269071.3,25381,0,0,0,L,1122011218,1,124.94,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028910,408510.00
04/23/2019 10:15,2,5.691,ALERT,219.61,355.58,60.012,1556028905,"201051344000988","174011545737251",19.40,21.50,0,300.87,393.75,111.8,106.0,0.517,980786.1,980786.1,17572,0,0,0,L,1122011218,1,124.27,125.40,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028912,408511.00
04/23/2019 10:15,2,5.516,ACTIVE,218.26,357.38,59.980,1556028905,"201051344000582","174011545737251",30.02,21.30,0,332.43,394.65,167.7,159.9,0.756,1247979.1,1247979.1,25357,0,0,0,L,1122011218,1,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028914,408512.00
04/23/2019 10:15,2,5.674,ACTIVE,218.48,358.28,59.975,1556028905,"201051344000868","174011545737251",29.74,20.30,0,333.33,401.26,170.9,163.0,0.778,1256541.4,1256541.4,49297,0,0,0,L,1122011218,1,123.81,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028916,408513.00
04/23/2019 10:15,2,5.559,ALERT,219.61,360.99,59.975,1556028905,"201051344000576","174011545737251",30.18,19.80,0,302.98,414.49,169.8,162.0,0.795,1274648.6,1274648.6,21335,0,0,0,L,1122011218,1,124.49,124.94,0002,16,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028918,408514.00
04/23/2019 10:15,2,5.621,ACTIVE,219.61,359.18,59.980,1556028905,"201051344001158","174011545737251",29.48,22.30,0,334.84,399.76,167.8,160.1,0.756,1251389.6,1251389.6,17559,0,0,0,L,1122011218,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028918,408515.00
04/23/2019 10:15,2,5.520,ACTIVE,218.03,357.68,59.985,1556028905,"201051344000917","174011545737251",30.16,24.30,0,331.53,394.05,168.5,160.7,0.795,1264479.8,1264479.8,25274,0,0,0,L,1122011218,1,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028919,408516.00
04/23/2019 10:15,2,5.639,ACTIVE,217.35,352.57,60.012,1556028905,"201051344000417","174011545737251",19.30,25.00,0,333.63,378.12,110.3,104.5,0.508,1015358.3,1015358.3,25423,0,0,0,L,1122011218,1,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028920,408517.00
04/23/2019 10:15,2,5.662,ACTIVE,216.90,357.38,59.980,1556028905,"201051344000685","174011545737251",29.74,20.00,0,331.83,393.75,170.5,162.6,0.818,1270811.1,1270811.1,25443,0,0,0,L,1122011218,1,125.17,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028921,408518.00
04/23/2019 10:15,2,5.697,ACTIVE,218.26,358.28,59.985,1556028905,"201051344000651","174011545737251",29.68,23.00,0,336.64,394.35,171.1,163.2,0.773,1263610.7,1263610.7,25408,0,0,0,L,1122011218,1,125.62,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028922,408519.00
04/23/2019 10:15,2,5.666,ACTIVE,218.03,358.88,59.990,1556028905,"201051344000594","174011545737251",29.58,28.50,0,331.83,394.35,169.7,161.9,0.760,1276133.2,1276133.2,49291,0,0,0,L,1122011218,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028923,408520.00
04/23/2019 10:15,2,5.688,ALERT,219.61,359.18,59.985,1556028905,"201051344000469","174011545737251",29.72,19.30,0,301.17,410.88,171.2,163.3,0.804,1256122.3,1256122.3,17531,0,0,0,L,1122011218,1,124.04,125.40,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028925,408521.00
04/23/2019 10:15,2,5.641,ACTIVE,218.26,357.08,59.990,1556028905,"201051344000585","174011545737251",29.78,23.80,0,332.13,393.75,170.1,162.3,0.778,1276808.4,1276808.4,25468,0,0,0,L,1122011218,1,124.72,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028926,408522.00
04/23/2019 10:15,2,5.584,ACTIVE,220.06,360.69,59.980,1556028905,"201051344000853","174011545737251",30.28,20.30,0,337.24,403.67,171.1,163.2,0.782,1279548.2,1279548.2,17132,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028927,408523.00
04/23/2019 10:15,2,5.551,ACTIVE,216.90,355.88,59.975,1556028905,"201051344001145","174011545737251",30.18,19.00,0,331.83,393.75,169.6,161.8,0.778,1279091.9,1279091.9,25386,0,0,0,L,1122011218,1,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028928,408524.00
04/23/2019 10:15,2,5.717,ACTIVE,217.80,357.98,59.985,1556028905,"201051344000438","174011545737251",29.94,21.50,0,332.13,395.25,173.4,165.4,0.795,1271996.6,1271996.6,25415,0,0,0,L,1122011218,1,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028929,408525.00
04/23/2019 10:15,2,5.682,ACTIVE,217.80,356.48,59.980,1556028905,"201051344001135","174011545737251",29.56,26.80,0,331.83,394.35,169.9,162.1,0.765,1258845.1,1258845.1,25368,0,0,0,L,1122011218,1,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028930,408526.00
04/23/2019 10:15,2,5.539,ACTIVE,219.61,360.08,59.985,1556028905,"201051344000983","174011545737251",30.22,21.30,0,333.63,400.06,169.3,161.5,0.791,1277601.7,1277601.7,17132,0,0,0,L,1122011218,1,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028931,408527.00
04/23/2019 10:15,2,5.709,ACTIVE,218.26,356.48,59.985,1556028905,"201051344001203","174011545737251",29.94,29.00,0,334.84,394.05,173.0,165.1,0.791,1266561.0,1266561.0,25426,0,0,0,L,1122011218,1,125.62,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028932,408528.00
04/23/2019 10:15,2,5.641,ACTIVE,216.90,356.78,59.975,1556028905,"201051344001230","174011545737251",30.04,23.00,0,332.43,395.85,171.6,163.7,0.804,1262888.4,1262888.4,25250,0,0,0,L,1122011218,1,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028933,408529.00
04/23/2019 10:15,2,5.617,ACTIVE,217.13,356.48,59.990,1556028905,"201051344000646","174011545737251",29.72,26.30,0,331.23,393.45,168.9,161.1,0.778,1256408.2,1256408.2,25395,0,0,0,L,1122011218,1,124.94,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028934,408530.00
04/23/2019 10:15,2,5.688,ACTIVE,218.93,358.58,60.017,1556028905,"201051344000867","174011545737251",29.50,27.80,0,333.03,400.96,169.9,162.1,0.760,1254794.8,1254794.8,49321,0,0,0,L,1122011218,1,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028935,408531.00
04/23/2019 10:15,2,5.680,ACTIVE,218.93,360.08,59.985,1556028905,"201051344000633","174011545737251",29.40,27.50,0,335.14,399.46,169.1,161.3,0.791,1252216.7,1252216.7,49418,0,0,0,L,1122011218,1,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028935,408532.00
04/23/2019 10:15,2,5.830,ACTIVE,217.13,355.88,59.990,1556028905,"201051344000955","174011545737251",29.48,24.00,0,331.83,395.25,174.0,166.1,0.818,1276448.2,1276448.2,25412,0,0,0,L,1122011218,1,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028936,408533.00
04/23/2019 10:15,2,5.574,ACTIVE,219.16,360.99,60.001,1556028905,"201051344000648","174011545737251",29.88,20.70,0,327.62,410.58,168.7,160.9,0.773,1267449.8,1267449.8,48874,0,0,0,L,1122011218,1,123.81,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028937,408534.00
04/23/2019 10:15,2,5.619,ALERT,219.61,359.48,59.996,1556028905,"201051344000645","174011545737251",30.06,20.00,0,293.66,409.98,171.1,163.2,0.773,1272294.3,1272294.3,48838,0,0,0,L,1122011218,1,124.49,125.17,0002,16,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028939,408535.00
04/23/2019 10:15,2,5.617,ACTIVE,219.61,360.38,60.028,1556028905,"201051344000569","174011545737251",30.20,19.30,0,328.52,400.06,171.8,163.8,0.791,1288403.1,1288403.1,17046,0,0,0,L,1122011218,1,124.04,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028940,408536.00
04/23/2019 10:15,2,5.674,ALERT,219.84,365.80,59.985,1556028905,"179051228000119","174011545737251",30.51,22.30,0,301.47,419.00,175.3,167.3,0.826,75640.3,75640.3,17151,0,0,0,L,46974696,1,124.49,125.85,0000,15,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556028942,408537.00
04/23/2019 10:30,2,6.027,ACTIVE,219.84,361.29,59.990,1556029804,"201051344000579","174011545737251",29.70,26.30,0,336.64,402.77,181.3,173.1,0.835,1288290.4,1288290.4,17501,0,0,0,L,1122011218,1,124.49,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029806,408538.00
04/23/2019 10:30,2,6.141,ACTIVE,218.03,357.38,59.990,1556029804,"201051344001025","174011545737251",29.48,29.80,0,332.73,397.66,183.3,175.0,0.813,1270547.7,1270547.7,25428,0,0,0,L,1122011218,1,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029807,408539.00
04/23/2019 10:30,2,6.154,ACTIVE,218.03,358.58,59.980,1556029804,"201051344001093","174011545737251",29.54,24.50,0,336.34,398.86,184.1,175.8,0.835,1254444.3,1254444.3,25470,0,0,0,L,1122011218,1,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029807,408540.00
04/23/2019 10:30,2,5.980,ACTIVE,219.84,361.29,60.001,1556029804,"201051344000458","174011545737251",29.78,27.80,0,337.24,401.56,180.4,172.2,0.818,1271420.4,1271420.4,17250,0,0,0,L,1122011218,1,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029808,408541.00
04/23/2019 10:30,2,6.148,ACTIVE,216.90,356.78,59.948,1556029804,"201051344000890","174011545737251",29.22,25.80,0,330.93,397.96,181.9,173.7,0.822,1269113.3,1269113.3,25382,0,0,0,L,1122011218,1,124.72,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029809,408542.00
04/23/2019 10:30,2,6.244,ACTIVE,219.61,355.28,60.017,1556029804,"201051344000988","174011545737251",18.96,22.00,0,338.14,384.43,119.9,113.8,0.557,980813.6,980813.6,17574,0,0,0,L,1122011218,1,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029810,408543.00
04/23/2019 10:30,2,6.025,ACTIVE,218.26,359.18,59.990,1556029804,"201051344000582","174011545737251",29.38,22.30,0,333.63,398.56,179.2,171.1,0.818,1248020.3,1248020.3,25358,0,0,0,L,1122011218,1,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029811,408544.00
04/23/2019 10:30,2,6.104,ACTIVE,218.48,360.69,59.996,1556029804,"201051344000868","174011545737251",29.74,21.30,0,337.84,403.97,183.7,175.3,0.826,1256583.6,1256583.6,49298,0,0,0,L,1122011218,1,123.59,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029812,408545.00
04/23/2019 10:30,2,6.051,ACTIVE,219.84,363.09,60.001,1556029804,"201051344000576","174011545737251",29.90,19.80,0,336.64,404.57,183.2,174.9,0.840,1274690.5,1274690.5,21337,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029814,408546.00
04/23/2019 10:30,2,6.082,ACTIVE,219.84,361.59,59.996,1556029804,"201051344001158","174011545737251",29.32,23.30,0,336.94,403.07,180.5,172.3,0.835,1251431.0,1251431.0,17560,0,0,0,L,1122011218,1,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029815,408547.00
04/23/2019 10:30,2,5.961,ACTIVE,217.80,358.28,59.996,1556029804,"201051344000917","174011545737251",29.88,25.80,0,332.43,397.35,180.3,172.1,0.849,1264521.2,1264521.2,25275,0,0,0,L,1122011218,1,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029816,408548.00
04/23/2019 10:30,2,5.998,ACTIVE,217.13,351.37,59.996,1556029804,"201051344000417","174011545737251",19.34,26.30,0,332.13,378.42,117.5,111.5,0.552,1015385.2,1015385.2,25424,0,0,0,L,1122011218,1,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029817,408549.00
04/23/2019 10:30,2,6.057,ACTIVE,216.67,357.98,60.022,1556029804,"201051344000685","174011545737251",29.62,21.80,0,331.23,397.35,181.7,173.5,0.866,1270853.0,1270853.0,25444,0,0,0,L,1122011218,1,125.17,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029818,408550.00
04/23/2019 10:30,2,6.158,ACTIVE,218.26,359.78,59.964,1556029804,"201051344000651","174011545737251",29.32,25.00,0,336.94,398.26,182.9,174.6,0.822,1263652.8,1263652.8,25409,0,0,0,L,1122011218,1,125.62,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029819,408551.00
04/23/2019 10:30,2,6.074,ACTIVE,217.80,359.78,60.012,1556029804,"201051344000594","174011545737251",29.50,30.80,0,336.34,401.26,181.6,173.3,0.813,1276174.9,1276174.9,49292,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029820,408552.00
04/23/2019 10:30,2,6.158,ACTIVE,219.84,362.79,59.990,1556029804,"201051344000469","174011545737251",29.54,20.30,0,336.64,405.17,184.2,175.8,0.871,1256164.5,1256164.5,17533,0,0,0,L,1122011218,1,124.04,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029821,408553.00
04/23/2019 10:30,2,6.094,ACTIVE,218.03,358.88,59.996,1556029804,"201051344000585","174011545737251",29.46,25.00,0,336.64,397.35,181.8,173.6,0.840,1276850.1,1276850.1,25469,0,0,0,L,1122011218,1,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029822,408554.00
04/23/2019 10:30,2,6.008,ACTIVE,219.84,362.79,60.001,1556029804,"201051344000853","174011545737251",30.34,20.30,0,336.04,403.37,184.4,176.1,0.844,1279590.4,1279590.4,17133,0,0,0,L,1122011218,1,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029823,408555.00
04/23/2019 10:30,2,6.029,ACTIVE,216.67,358.58,59.990,1556029804,"201051344001145","174011545737251",29.60,21.30,0,331.53,397.05,180.8,172.6,0.831,1279133.5,1279133.5,25387,0,0,0,L,1122011218,1,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029824,408556.00
04/23/2019 10:30,2,6.090,ACTIVE,217.80,358.58,60.012,1556029804,"201051344000438","174011545737251",29.86,23.00,0,332.13,398.86,184.1,175.8,0.849,1272039.0,1272039.0,25416,0,0,0,L,1122011218,1,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029825,408557.00
04/23/2019 10:30,2,6.088,ACTIVE,218.03,358.28,60.006,1556029804,"201051344001135","174011545737251",29.40,27.80,0,332.13,398.86,181.2,173.0,0.795,1258886.8,1258886.8,25369,0,0,0,L,1122011218,1,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029826,408558.00
04/23/2019 10:30,2,5.971,ACTIVE,219.84,360.99,60.006,1556029804,"201051344000983","174011545737251",30.16,22.30,0,337.54,403.67,182.3,174.0,0.871,1277643.4,1277643.4,17133,0,0,0,L,1122011218,1,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029827,408559.00
04/23/2019 10:30,2,6.193,ACTIVE,218.48,358.88,60.001,1556029804,"201051344001203","174011545737251",29.34,31.80,0,334.54,400.36,184.1,175.8,0.840,1266603.3,1266603.3,25427,0,0,0,L,1122011218,1,125.62,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029827,408560.00
04/23/2019 10:30,2,6.123,ACTIVE,217.13,357.38,60.043,1556029804,"201051344001230","174011545737251",29.46,25.00,0,332.13,399.16,182.6,174.3,0.862,1262930.5,1262930.5,25251,0,0,0,L,1122011218,1,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029828,408561.00
04/23/2019 10:30,2,6.064,ACTIVE,217.13,357.38,60.006,1556029804,"201051344000646","174011545737251",29.38,29.00,0,330.33,399.46,180.4,172.2,0.826,1256449.6,1256449.6,25396,0,0,0,L,1122011218,1,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029829,408562.00
04/23/2019 10:30,2,6.049,ACTIVE,218.93,360.69,60.022,1556029804,"201051344000867","174011545737251",29.72,27.30,0,338.14,402.77,182.0,173.7,0.822,1254836.6,1254836.6,49322,0,0,0,L,1122011218,1,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029830,408563.00
04/23/2019 10:30,2,6.047,ACTIVE,219.16,361.59,60.001,1556029804,"201051344000633","174011545737251",29.54,28.30,0,334.84,403.07,180.9,172.6,0.849,1252258.2,1252258.2,49419,0,0,0,L,1122011218,1,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029831,408564.00
04/23/2019 10:30,2,6.176,ACTIVE,217.35,358.88,59.996,1556029804,"201051344000955","174011545737251",29.62,25.00,0,328.82,399.16,185.2,176.9,0.844,1276490.9,1276490.9,25413,0,0,0,L,1122011218,1,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029832,408565.00
04/23/2019 10:30,2,5.896,ACTIVE,219.39,360.08,59.985,1556029804,"201051344000648","174011545737251",30.22,21.30,0,337.84,403.97,180.4,172.2,0.809,1267491.2,1267491.2,48875,0,0,0,L,1122011218,1,123.81,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029833,408566.00
04/23/2019 10:30,2,6.141,ACTIVE,219.84,363.09,60.006,1556029804,"201051344000645","174011545737251",29.58,21.30,0,337.54,403.67,183.9,175.6,0.849,1272336.4,1272336.4,48840,0,0,0,L,1122011218,1,124.72,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029834,408567.00
04/23/2019 10:30,2,6.072,ACTIVE,219.84,362.79,60.006,1556029804,"201051344000569","174011545737251",29.94,19.30,0,336.94,404.27,183.9,175.6,0.857,1288445.4,1288445.4,17047,0,0,0,L,1122011218,1,124.04,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029835,408568.00
04/23/2019 10:30,2,6.055,ACTIVE,219.84,368.50,60.012,1556029804,"179051228000119","174011545737251",30.57,23.00,0,339.65,405.47,187.4,179.0,0.879,75683.4,75683.4,17153,0,0,0,L,46974696,1,124.49,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556029836,408569.00
04/23/2019 10:45,2,6.461,ACTIVE,220.74,363.99,60.012,1556030704,"201051344000579","174011545737251",29.52,28.00,0,327.62,414.19,193.1,184.5,0.884,1288335.0,1288335.0,17502,0,0,0,L,1122011218,1,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030705,408570.00
04/23/2019 10:45,2,6.541,ACTIVE,218.71,360.38,60.006,1556030704,"201051344001025","174011545737251",29.44,31.00,0,320.11,404.57,194.9,186.2,0.866,1270592.7,1270592.7,25429,0,0,0,L,1122011218,1,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030706,408571.00
04/23/2019 10:45,2,6.590,ACTIVE,218.71,361.89,60.033,1556030704,"201051344001093","174011545737251",29.30,25.80,0,325.22,405.77,195.6,186.9,0.884,1254489.5,1254489.5,25471,0,0,0,L,1122011218,1,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030707,408572.00
04/23/2019 10:45,2,6.393,ACTIVE,220.74,364.59,60.001,1556030704,"201051344000458","174011545737251",29.40,29.80,0,326.72,408.78,190.3,181.8,0.862,1271464.8,1271464.8,17251,0,0,0,L,1122011218,1,125.17,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030708,408573.00
04/23/2019 10:45,2,6.580,ACTIVE,217.35,359.78,60.001,1556030704,"201051344000890","174011545737251",29.18,27.30,0,321.31,404.57,194.5,185.8,0.888,1269157.9,1269157.9,25383,0,0,0,L,1122011218,1,125.17,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030709,408574.00
04/23/2019 10:45,2,6.596,ALERT,220.74,358.88,59.990,1556030704,"201051344000988","174011545737251",18.92,22.80,0,305.08,395.55,126.5,120.2,0.579,980842.8,980842.8,17575,0,0,0,L,1122011218,1,124.72,125.85,0002,19,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030711,408575.00
04/23/2019 10:45,2,6.416,ACTIVE,218.93,361.29,59.990,1556030704,"201051344000582","174011545737251",29.50,24.00,0,320.41,407.27,191.6,183.0,0.875,1248064.3,1248064.3,25359,0,0,0,L,1122011218,1,125.62,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030712,408576.00
04/23/2019 10:45,2,6.580,ACTIVE,219.39,364.59,60.006,1556030704,"201051344000868","174011545737251",29.12,21.80,0,327.62,407.27,194.1,185.4,0.875,1256628.7,1256628.7,49299,0,0,0,L,1122011218,1,124.27,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030713,408577.00
04/23/2019 10:45,2,6.432,ACTIVE,220.74,363.39,59.990,1556030704,"201051344000576","174011545737251",29.58,21.00,0,326.12,410.88,192.7,184.0,0.884,1274735.6,1274735.6,21338,0,0,0,L,1122011218,1,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030714,408578.00
04/23/2019 10:45,2,6.531,ACTIVE,220.97,364.29,60.001,1556030704,"201051344001158","174011545737251",28.82,24.80,0,327.02,409.08,190.6,182.0,0.871,1251475.3,1251475.3,17561,0,0,0,L,1122011218,1,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030715,408579.00
04/23/2019 10:45,2,6.463,ACTIVE,218.71,361.29,60.001,1556030704,"201051344000917","174011545737251",29.50,26.00,0,321.91,405.77,193.1,184.4,0.910,1264565.5,1264565.5,25276,0,0,0,L,1122011218,1,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030716,408580.00
04/23/2019 10:45,2,6.395,ACTIVE,217.80,353.47,59.990,1556030704,"201051344000417","174011545737251",19.42,26.80,0,322.51,382.63,125.8,119.5,0.583,1015413.9,1015413.9,25425,0,0,0,L,1122011218,1,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030717,408581.00
04/23/2019 10:45,2,6.455,ACTIVE,217.13,359.18,60.033,1556030704,"201051344000685","174011545737251",29.88,23.30,0,319.81,404.87,195.2,186.5,0.937,1270897.8,1270897.8,25445,0,0,0,L,1122011218,1,125.40,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030718,408582.00
04/23/2019 10:45,2,6.494,ACTIVE,218.71,360.99,59.996,1556030704,"201051344000651","174011545737251",29.62,26.30,0,326.12,406.07,194.8,186.1,0.879,1263697.6,1263697.6,25410,0,0,0,L,1122011218,1,125.85,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030719,408583.00
04/23/2019 10:45,2,6.404,ACTIVE,218.71,360.99,59.985,1556030704,"201051344000594","174011545737251",29.74,33.00,0,324.92,414.19,192.9,184.3,0.862,1276219.5,1276219.5,49293,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030720,408584.00
04/23/2019 10:45,2,6.490,ACTIVE,220.74,366.70,59.996,1556030704,"201051344000469","174011545737251",29.52,21.30,0,326.72,411.78,194.1,185.4,0.897,1256209.7,1256209.7,17534,0,0,0,L,1122011218,1,124.49,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030721,408585.00
04/23/2019 10:45,2,6.480,ACTIVE,218.71,360.99,60.001,1556030704,"201051344000585","174011545737251",29.64,25.80,0,326.72,406.67,194.5,185.8,0.888,1276894.9,1276894.9,25470,0,0,0,L,1122011218,1,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030722,408586.00
04/23/2019 10:45,2,6.428,ACTIVE,220.97,364.89,60.006,1556030704,"201051344000853","174011545737251",29.74,21.80,0,326.72,410.88,193.6,184.9,0.884,1279635.7,1279635.7,17134,0,0,0,L,1122011218,1,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030723,408587.00
04/23/2019 10:45,2,6.447,ACTIVE,217.35,359.78,60.001,1556030704,"201051344001145","174011545737251",29.78,22.30,0,321.01,404.27,194.5,185.8,0.897,1279178.1,1279178.1,25388,0,0,0,L,1122011218,1,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030724,408588.00
04/23/2019 10:45,2,6.592,ACTIVE,218.03,360.99,59.985,1556030704,"201051344000438","174011545737251",29.54,24.00,0,322.21,406.67,197.2,188.4,0.902,1272084.2,1272084.2,25417,0,0,0,L,1122011218,1,125.62,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030725,408589.00
04/23/2019 10:45,2,6.557,ACTIVE,218.48,358.88,59.990,1556030704,"201051344001135","174011545737251",29.26,28.00,0,321.01,404.57,194.3,185.7,0.879,1258931.4,1258931.4,25370,0,0,0,L,1122011218,1,125.62,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030726,408590.00
04/23/2019 10:45,2,6.400,ACTIVE,220.74,363.99,59.996,1556030704,"201051344000983","174011545737251",29.62,23.00,0,327.62,410.58,192.0,183.4,0.888,1277688.3,1277688.3,17134,0,0,0,L,1122011218,1,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030727,408591.00
04/23/2019 10:45,2,6.559,ACTIVE,218.93,360.99,60.001,1556030704,"201051344001203","174011545737251",29.58,32.60,0,321.61,404.87,196.3,187.6,0.897,1266648.5,1266648.5,25428,0,0,0,L,1122011218,1,126.30,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030728,408592.00
04/23/2019 10:45,2,6.479,ACTIVE,217.35,359.18,60.006,1556030704,"201051344001230","174011545737251",29.78,26.00,0,321.91,406.97,195.3,186.6,0.902,1262975.4,1262975.4,25252,0,0,0,L,1122011218,1,125.17,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030729,408593.00
04/23/2019 10:45,2,6.412,ACTIVE,217.58,360.08,59.990,1556030704,"201051344000646","174011545737251",29.74,30.00,0,320.41,403.67,193.1,184.5,0.884,1256494.0,1256494.0,25397,0,0,0,L,1122011218,1,125.40,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030730,408594.00
04/23/2019 10:45,2,6.525,ALERT,219.61,362.19,60.006,1556030704,"201051344000867","174011545737251",29.04,27.30,0,301.77,410.88,192.0,183.4,0.871,1254881.1,1254881.1,49323,0,0,0,L,1122011218,1,124.72,125.17,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030731,408595.00
04/23/2019 10:45,2,6.463,ACTIVE,219.84,362.79,60.001,1556030704,"201051344000633","174011545737251",29.24,30.50,0,326.12,410.58,191.5,182.9,0.884,1252302.7,1252302.7,49420,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030732,408596.00
04/23/2019 10:45,2,6.646,ACTIVE,217.80,360.99,60.012,1556030704,"201051344000955","174011545737251",29.40,26.80,0,321.31,405.47,197.9,189.1,0.919,1276536.4,1276536.4,25414,0,0,0,L,1122011218,1,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030733,408597.00
04/23/2019 10:45,2,6.396,ALERT,220.06,363.39,60.017,1556030704,"201051344000648","174011545737251",29.40,22.30,0,293.66,413.59,190.6,182.0,0.866,1267535.6,1267535.6,48876,0,0,0,L,1122011218,1,124.27,125.85,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030735,408598.00
04/23/2019 10:45,2,6.451,ACTIVE,220.52,364.59,59.990,1556030704,"201051344000645","174011545737251",29.56,22.50,0,326.12,412.68,193.1,184.4,0.871,1272381.8,1272381.8,48841,0,0,0,L,1122011218,1,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030736,408599.00
04/23/2019 10:45,2,6.348,ACTIVE,220.52,363.39,60.001,1556030704,"201051344000569","174011545737251",30.18,20.70,0,327.02,410.28,193.8,185.1,0.893,1288490.9,1288490.9,17048,0,0,0,L,1122011218,1,124.49,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030737,408600.00
04/23/2019 10:45,2,6.516,ACTIVE,220.74,370.30,60.001,1556030704,"179051228000119","174011545737251",29.90,23.80,0,332.73,419.60,197.3,188.5,0.919,75729.7,75729.7,17154,0,0,0,L,46974696,1,124.94,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556030738,408601.00
04/23/2019 11:00,2,6.871,ACTIVE,220.97,364.89,60.006,1556031604,"201051344000579","174011545737251",28.88,29.80,0,336.34,409.38,201.0,192.1,0.919,1288382.0,1288382.0,17503,0,0,0,L,1122011218,1,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031605,408602.00
04/23/2019 11:00,2,6.969,ACTIVE,218.93,360.99,59.990,1556031604,"201051344001025","174011545737251",28.73,32.40,0,336.04,408.78,202.6,193.6,0.902,1270640.1,1270640.1,25430,0,0,0,L,1122011218,1,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031606,408603.00
04/23/2019 11:00,2,6.895,ACTIVE,218.93,362.49,60.017,1556031604,"201051344001093","174011545737251",29.08,27.00,0,337.24,409.98,202.9,193.9,0.932,1254537.1,1254537.1,25472,0,0,0,L,1122011218,1,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031607,408604.00
04/23/2019 11:00,2,6.732,ACTIVE,220.97,364.29,60.028,1556031604,"201051344000458","174011545737251",29.32,31.00,0,334.54,410.58,199.8,190.9,0.919,1271511.4,1271511.4,17252,0,0,0,L,1122011218,1,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031608,408605.00
04/23/2019 11:00,2,6.848,ACTIVE,217.80,359.18,60.012,1556031604,"201051344000890","174011545737251",29.02,28.80,0,330.93,404.57,201.2,192.3,0.919,1269205.2,1269205.2,25384,0,0,0,L,1122011218,1,125.40,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031609,408606.00
04/23/2019 11:00,2,6.922,ACTIVE,220.97,358.88,60.001,1556031604,"201051344000988","174011545737251",18.85,24.30,0,338.14,389.54,132.2,125.7,0.597,980873.5,980873.5,17577,0,0,0,L,1122011218,1,124.94,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031610,408607.00
04/23/2019 11:00,2,6.789,ACTIVE,219.16,361.59,60.017,1556031604,"201051344000582","174011545737251",28.98,25.50,0,336.94,409.98,199.3,190.4,0.910,1248110.9,1248110.9,25360,0,0,0,L,1122011218,1,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031611,408608.00
04/23/2019 11:00,2,6.936,ACTIVE,219.61,360.99,60.012,1556031604,"201051344000868","174011545737251",28.84,23.30,0,336.34,410.28,202.6,193.6,0.897,1256676.1,1256676.1,49300,0,0,0,L,1122011218,1,124.27,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031612,408609.00
04/23/2019 11:00,2,6.777,ACTIVE,220.74,365.19,60.001,1556031604,"201051344000576","174011545737251",29.52,22.00,0,336.04,409.38,202.6,193.6,0.937,1274782.8,1274782.8,21339,0,0,0,L,1122011218,1,125.17,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031613,408610.00
04/23/2019 11:00,2,6.943,ACTIVE,220.97,362.49,60.012,1556031604,"201051344001158","174011545737251",28.29,26.30,0,335.74,408.78,198.9,190.1,0.906,1251521.9,1251521.9,17562,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031615,408611.00
04/23/2019 11:00,2,6.781,ACTIVE,218.93,360.99,60.001,1556031604,"201051344000917","174011545737251",29.22,27.80,0,335.14,408.78,200.7,191.8,0.937,1264612.4,1264612.4,25277,0,0,0,L,1122011218,1,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031615,408612.00
04/23/2019 11:00,2,6.879,ACTIVE,218.26,353.77,60.006,1556031604,"201051344000417","174011545737251",18.71,27.80,0,333.93,385.93,130.4,123.9,0.605,1015444.2,1015444.2,25426,0,0,0,L,1122011218,1,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031616,408613.00
04/23/2019 11:00,2,6.861,ACTIVE,217.80,360.38,60.017,1556031604,"201051344000685","174011545737251",29.16,25.00,0,331.83,407.87,202.7,193.7,0.963,1270945.2,1270945.2,25446,0,0,0,L,1122011218,1,125.62,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031617,408614.00
04/23/2019 11:00,2,6.879,ACTIVE,219.39,362.19,60.006,1556031604,"201051344000651","174011545737251",29.04,29.00,0,336.94,409.08,202.2,193.3,0.910,1263745.0,1263745.0,25411,0,0,0,L,1122011218,1,126.30,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031618,408615.00
04/23/2019 11:00,2,6.873,ACTIVE,218.93,363.39,60.012,1556031604,"201051344000594","174011545737251",28.88,34.80,0,336.04,409.08,201.0,192.1,0.902,1276266.5,1276266.5,49294,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031619,408616.00
04/23/2019 11:00,2,6.926,ACTIVE,220.97,366.70,59.996,1556031604,"201051344000469","174011545737251",28.90,22.80,0,335.44,409.98,202.7,193.7,0.941,1256257.1,1256257.1,17535,0,0,0,L,1122011218,1,124.72,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031620,408617.00
04/23/2019 11:00,2,6.900,ACTIVE,219.39,362.19,60.012,1556031604,"201051344000585","174011545737251",28.90,27.80,0,337.24,408.78,201.8,192.9,0.919,1276942.1,1276942.1,25471,0,0,0,L,1122011218,1,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031621,408618.00
04/23/2019 11:00,2,6.883,ACTIVE,221.19,366.10,60.001,1556031604,"201051344000853","174011545737251",29.20,22.50,0,336.04,412.98,203.6,194.6,0.932,1279683.1,1279683.1,17135,0,0,0,L,1122011218,1,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031622,408619.00
04/23/2019 11:00,2,6.779,ACTIVE,218.03,361.89,60.001,1556031604,"201051344001145","174011545737251",29.42,24.50,0,331.53,409.08,202.0,193.1,0.924,1279225.3,1279225.3,25389,0,0,0,L,1122011218,1,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031623,408620.00
04/23/2019 11:00,2,6.922,ACTIVE,218.71,361.59,60.038,1556031604,"201051344000438","174011545737251",29.06,27.00,0,335.74,409.68,203.7,194.7,0.928,1272131.9,1272131.9,25418,0,0,0,L,1122011218,1,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031624,408621.00
04/23/2019 11:00,2,6.877,ACTIVE,218.93,361.89,60.006,1556031604,"201051344001135","174011545737251",28.90,29.50,0,335.14,408.18,201.4,192.4,0.893,1258978.6,1258978.6,25371,0,0,0,L,1122011218,1,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031625,408622.00
04/23/2019 11:00,2,6.762,ACTIVE,220.97,365.80,59.996,1556031604,"201051344000983","174011545737251",29.50,24.00,0,334.84,409.38,201.8,192.9,0.932,1277735.3,1277735.3,17135,0,0,0,L,1122011218,1,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031626,408623.00
04/23/2019 11:00,2,7.025,ACTIVE,219.16,362.49,60.001,1556031604,"201051344001203","174011545737251",28.63,33.80,0,336.64,410.28,203.7,194.6,0.941,1266696.2,1266696.2,25429,0,0,0,L,1122011218,1,126.30,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031627,408624.00
04/23/2019 11:00,2,6.871,ACTIVE,217.80,360.38,59.964,1556031604,"201051344001230","174011545737251",29.14,27.50,0,330.03,403.97,202.9,193.9,0.928,1263022.8,1263022.8,25253,0,0,0,L,1122011218,1,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031628,408625.00
04/23/2019 11:00,2,6.822,ACTIVE,218.03,361.59,60.001,1556031604,"201051344000646","174011545737251",29.02,31.80,0,330.33,407.57,200.6,191.7,0.910,1256540.8,1256540.8,25398,0,0,0,L,1122011218,1,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031628,408626.00
04/23/2019 11:00,2,6.844,ACTIVE,219.84,361.59,59.996,1556031604,"201051344000867","174011545737251",29.04,28.50,0,336.64,408.78,201.1,192.2,0.919,1254928.0,1254928.0,49325,0,0,0,L,1122011218,1,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031629,408627.00
04/23/2019 11:00,2,6.895,ACTIVE,220.06,363.09,59.985,1556031604,"201051344000633","174011545737251",28.65,32.40,0,335.74,407.87,199.9,191.0,0.924,1252349.4,1252349.4,49421,0,0,0,L,1122011218,1,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031630,408628.00
04/23/2019 11:00,2,6.939,ACTIVE,218.26,361.29,59.953,1556031604,"201051344000955","174011545737251",29.18,29.80,0,330.93,407.27,205.1,196.0,0.932,1276584.3,1276584.3,25415,0,0,0,L,1122011218,1,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031631,408629.00
04/23/2019 11:00,2,6.736,ACTIVE,220.29,363.09,60.001,1556031604,"201051344000648","174011545737251",29.34,23.80,0,335.74,409.68,200.2,191.3,0.906,1267582.2,1267582.2,48878,0,0,0,L,1122011218,1,124.27,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031632,408630.00
04/23/2019 11:00,2,6.922,ACTIVE,220.97,365.19,59.996,1556031604,"201051344000645","174011545737251",28.96,23.80,0,335.74,408.48,203.0,194.0,0.906,1272429.0,1272429.0,48842,0,0,0,L,1122011218,1,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031633,408631.00
04/23/2019 11:00,2,6.775,ACTIVE,220.74,366.10,59.990,1556031604,"201051344000569","174011545737251",29.78,22.00,0,335.14,409.68,204.4,195.4,0.946,1288538.3,1288538.3,17049,0,0,0,L,1122011218,1,124.72,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031634,408632.00
04/23/2019 11:00,2,6.877,ACTIVE,220.97,370.60,59.996,1556031604,"179051228000119","174011545737251",29.78,25.50,0,341.15,415.69,207.3,198.2,0.959,75777.9,75777.9,17155,0,0,0,L,46974696,1,124.94,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556031635,408633.00
04/23/2019 11:15,2,7.252,ACTIVE,221.42,366.40,60.022,1556032504,"201051344000579","174011545737251",28.86,30.80,0,336.04,412.38,212.0,202.7,0.977,1288431.2,1288431.2,17504,0,0,0,L,1122011218,1,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032506,408634.00
