ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 11:15,2,7.279,ACTIVE,219.16,364.29,60.017,1556032504,"201051344001025","174011545737251",28.96,34.00,0,337.54,412.08,213.4,204.0,0.959,1270689.8,1270689.8,25431,0,0,0,L,1122011218,1,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032507,408635.00
04/23/2019 11:15,2,7.279,ACTIVE,219.16,365.49,60.028,1556032504,"201051344001093","174011545737251",29.02,28.50,0,336.64,413.29,213.9,204.5,0.968,1254586.9,1254586.9,25473,0,0,0,L,1122011218,1,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032507,408636.00
04/23/2019 11:15,2,7.152,ACTIVE,220.97,367.30,60.022,1556032504,"201051344000458","174011545737251",29.40,30.00,0,336.04,411.48,212.9,203.6,0.959,1271560.7,1271560.7,17253,0,0,0,L,1122011218,1,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032509,408637.00
04/23/2019 11:15,2,7.236,ACTIVE,217.80,362.19,60.028,1556032504,"201051344000890","174011545737251",28.75,30.30,0,331.23,410.28,210.7,201.4,0.955,1269254.4,1269254.4,25385,0,0,0,L,1122011218,1,125.40,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032510,408638.00
04/23/2019 11:15,2,7.260,ALERT,221.19,360.38,60.028,1556032504,"201051344000988","174011545737251",19.14,24.30,0,304.48,391.64,140.7,133.8,0.650,980905.8,980905.8,17578,0,0,0,L,1122011218,1,124.94,125.85,0002,20,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032511,408639.00
04/23/2019 11:15,2,7.178,ACTIVE,219.39,363.99,60.017,1556032504,"201051344000582","174011545737251",28.73,27.30,0,336.64,412.98,208.8,199.6,0.946,1248159.6,1248159.6,25361,0,0,0,L,1122011218,1,125.85,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032513,408640.00
04/23/2019 11:15,2,7.211,ACTIVE,219.61,367.00,60.022,1556032504,"201051344000868","174011545737251",29.68,22.30,0,319.81,433.72,216.7,207.2,0.959,1256726.3,1256726.3,49301,0,0,0,L,1122011218,1,124.27,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032514,408641.00
04/23/2019 11:15,2,7.207,ACTIVE,221.19,367.60,60.017,1556032504,"201051344000576","174011545737251",29.58,22.00,0,335.14,418.09,215.9,206.5,0.986,1274832.9,1274832.9,21340,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032515,408642.00
04/23/2019 11:15,2,7.279,ACTIVE,221.42,367.60,60.001,1556032504,"201051344001158","174011545737251",28.69,26.00,0,320.71,443.94,211.5,202.2,0.959,1251570.9,1251570.9,17563,0,0,0,L,1122011218,1,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032516,408643.00
04/23/2019 11:15,2,6.953,ACTIVE,218.93,363.39,60.017,1556032504,"201051344000917","174011545737251",29.76,28.30,0,335.14,411.78,209.5,200.3,0.981,1264661.4,1264661.4,25278,0,0,0,L,1122011218,1,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032517,408644.00
04/23/2019 11:15,2,7.189,ACTIVE,218.26,355.28,60.012,1556032504,"201051344000417","174011545737251",18.71,29.30,0,336.04,387.44,136.3,129.6,0.632,1015475.9,1015475.9,25427,0,0,0,L,1122011218,1,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032517,408645.00
04/23/2019 11:15,2,7.227,ACTIVE,217.58,363.99,60.012,1556032504,"201051344000685","174011545737251",28.94,26.30,0,336.94,410.58,211.7,202.4,1.012,1270994.7,1270994.7,25447,0,0,0,L,1122011218,1,125.62,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032518,408646.00
04/23/2019 11:15,2,7.215,ACTIVE,219.39,365.49,60.012,1556032504,"201051344000651","174011545737251",29.02,30.80,0,336.64,413.89,212.0,202.7,0.963,1263794.5,1263794.5,25412,0,0,0,L,1122011218,1,126.30,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032519,408647.00
04/23/2019 11:15,2,7.242,ACTIVE,219.16,366.40,60.049,1556032504,"201051344000594","174011545737251",28.96,37.30,0,336.04,412.38,212.3,203.0,0.937,1276315.8,1276315.8,49295,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032520,408648.00
04/23/2019 11:15,2,7.217,ACTIVE,221.19,367.60,60.028,1556032504,"201051344000469","174011545737251",29.66,21.50,0,335.14,413.89,216.7,207.2,0.999,1256307.3,1256307.3,17536,0,0,0,L,1122011218,1,124.49,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032521,408649.00
04/23/2019 11:15,2,7.258,ACTIVE,219.39,364.29,60.033,1556032504,"201051344000585","174011545737251",28.92,29.50,0,336.94,411.78,212.6,203.2,0.963,1276991.6,1276991.6,25472,0,0,0,L,1122011218,1,125.40,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032522,408650.00
04/23/2019 11:15,2,7.158,ACTIVE,221.64,367.90,60.028,1556032504,"201051344000853","174011545737251",29.96,22.50,0,337.84,418.09,216.9,207.4,0.994,1279733.4,1279733.4,17136,0,0,0,L,1122011218,1,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032523,408651.00
04/23/2019 11:15,2,7.195,ACTIVE,217.80,362.19,60.038,1556032504,"201051344001145","174011545737251",29.02,25.30,0,332.73,411.48,211.5,202.2,0.968,1279274.7,1279274.7,25390,0,0,0,L,1122011218,1,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032524,408652.00
04/23/2019 11:15,2,7.172,ACTIVE,218.93,363.99,60.022,1556032504,"201051344000438","174011545737251",29.30,29.50,0,337.24,412.08,212.7,203.3,0.977,1272181.7,1272181.7,25419,0,0,0,L,1122011218,1,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032525,408653.00
04/23/2019 11:15,2,7.283,ACTIVE,218.93,363.99,60.012,1556032504,"201051344001135","174011545737251",28.65,30.50,0,337.84,412.08,211.3,202.1,0.946,1259027.8,1259027.8,25372,0,0,0,L,1122011218,1,125.85,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032526,408654.00
04/23/2019 11:15,2,7.096,ACTIVE,221.19,367.60,60.017,1556032504,"201051344000983","174011545737251",29.88,23.00,0,334.24,412.98,214.5,205.1,1.003,1277785.1,1277785.1,17136,0,0,0,L,1122011218,1,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032527,408655.00
04/23/2019 11:15,2,7.271,ACTIVE,219.39,363.99,60.043,1556032504,"201051344001203","174011545737251",29.14,34.80,0,333.63,412.68,214.6,205.2,0.990,1266746.1,1266746.1,25430,0,0,0,L,1122011218,1,126.30,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032528,408656.00
04/23/2019 11:15,2,7.244,ACTIVE,217.80,361.29,60.038,1556032504,"201051344001230","174011545737251",28.96,29.00,0,330.03,407.27,212.5,203.2,0.977,1263072.4,1263072.4,25254,0,0,0,L,1122011218,1,125.40,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032529,408657.00
04/23/2019 11:15,2,7.205,ACTIVE,218.03,361.29,60.001,1556032504,"201051344000646","174011545737251",28.78,33.30,0,331.83,410.88,209.9,200.7,0.950,1256589.8,1256589.8,25399,0,0,0,L,1122011218,1,125.62,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032530,408658.00
04/23/2019 11:15,2,7.271,ALERT,220.06,363.99,60.017,1556032504,"201051344000867","174011545737251",29.00,28.30,0,304.18,413.89,213.4,204.1,0.968,1254977.4,1254977.4,49326,0,0,0,L,1122011218,1,124.72,125.40,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032531,408659.00
04/23/2019 11:15,2,7.197,ALERT,220.29,363.99,60.022,1556032504,"201051344000633","174011545737251",29.04,31.50,0,302.37,414.19,211.6,202.3,0.977,1252398.4,1252398.4,49422,0,0,0,L,1122011218,1,124.94,125.62,0002,29,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032533,408660.00
04/23/2019 11:15,2,7.346,ACTIVE,218.03,362.49,60.022,1556032504,"201051344000955","174011545737251",28.75,33.00,0,331.53,411.48,213.8,204.4,0.981,1276634.4,1276634.4,25416,0,0,0,L,1122011218,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032534,408661.00
04/23/2019 11:15,2,7.141,ACTIVE,220.52,367.00,60.017,1556032504,"201051344000648","174011545737251",29.38,23.30,0,335.44,412.68,212.3,203.0,0.968,1267631.6,1267631.6,48879,0,0,0,L,1122011218,1,124.27,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032535,408662.00
04/23/2019 11:15,2,7.252,ACTIVE,220.74,366.40,60.012,1556032504,"201051344000645","174011545737251",29.44,23.50,0,335.44,412.38,216.2,206.8,0.963,1272479.2,1272479.2,48843,0,0,0,L,1122011218,1,124.94,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032536,408663.00
04/23/2019 11:15,2,7.160,ACTIVE,220.74,366.10,60.017,1556032504,"201051344000569","174011545737251",29.98,22.30,0,334.84,413.89,217.3,207.8,1.003,1288588.8,1288588.8,17050,0,0,0,L,1122011218,1,124.49,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032537,408664.00
04/23/2019 11:15,2,7.186,ACTIVE,220.97,373.61,60.028,1556032504,"179051228000119","174011545737251",30.24,26.00,0,340.85,419.60,219.9,210.3,1.030,75796.1,75796.1,17156,0,0,0,L,46974696,1,124.94,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556032538,408665.00
04/23/2019 11:30,2,7.525,ACTIVE,221.42,367.30,59.985,1556033404,"201051344000579","174011545737251",28.82,31.30,0,336.94,418.09,219.5,210.0,1.008,1288482.7,1288482.7,17505,0,0,0,L,1122011218,1,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033405,408666.00
04/23/2019 11:30,2,7.570,ACTIVE,219.61,363.99,59.964,1556033404,"201051344001025","174011545737251",29.10,34.00,0,330.63,416.29,223.0,213.3,0.972,1270741.8,1270741.8,25432,0,0,0,L,1122011218,1,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033406,408667.00
04/23/2019 11:30,2,7.545,ACTIVE,219.84,367.00,59.980,1556033404,"201051344001093","174011545737251",29.12,28.50,0,333.33,415.39,222.6,212.9,1.012,1254638.9,1254638.9,25474,0,0,0,L,1122011218,1,126.07,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033407,408668.00
04/23/2019 11:30,2,7.355,ACTIVE,221.42,366.10,60.001,1556033404,"201051344000458","174011545737251",29.08,32.20,0,336.34,415.99,216.5,207.0,0.994,1271612.0,1271612.0,17254,0,0,0,L,1122011218,1,125.17,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033408,408669.00
04/23/2019 11:30,2,7.596,ALERT,218.48,362.19,59.990,1556033404,"201051344000890","174011545737251",28.80,29.80,0,290.05,415.09,221.5,211.9,1.012,1269305.8,1269305.8,25386,0,0,0,L,1122011218,1,125.85,122.91,0002,28,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033410,408670.00
04/23/2019 11:30,2,7.643,ACTIVE,221.42,361.29,60.006,1556033404,"201051344000988","174011545737251",18.51,25.50,0,339.65,392.85,143.3,136.4,0.650,980939.6,980939.6,17580,0,0,0,L,1122011218,1,124.94,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033411,408671.00
04/23/2019 11:30,2,7.504,ACTIVE,220.06,365.80,59.990,1556033404,"201051344000582","174011545737251",28.84,28.00,0,330.93,416.29,219.2,209.6,0.994,1248210.7,1248210.7,25362,0,0,0,L,1122011218,1,126.07,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033412,408672.00
04/23/2019 11:30,2,7.500,ACTIVE,220.06,364.89,59.996,1556033404,"201051344000868","174011545737251",28.90,24.30,0,334.24,414.79,219.4,209.8,0.994,1256778.3,1256778.3,49302,0,0,0,L,1122011218,1,124.27,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033413,408673.00
04/23/2019 11:30,2,7.420,ACTIVE,221.42,368.50,59.990,1556033404,"201051344000576","174011545737251",29.10,23.50,0,335.14,419.00,218.5,209.0,1.003,1274884.8,1274884.8,21341,0,0,0,L,1122011218,1,124.94,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033414,408674.00
04/23/2019 11:30,2,7.518,ACTIVE,221.64,365.19,59.996,1556033404,"201051344001158","174011545737251",28.47,28.00,0,335.74,416.59,216.6,207.2,0.994,1251621.9,1251621.9,17564,0,0,0,L,1122011218,1,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033415,408675.00
04/23/2019 11:30,2,7.557,ALERT,219.61,366.70,60.049,1556033404,"201051344000917","174011545737251",28.78,28.30,0,301.17,415.39,220.1,210.5,1.043,1264712.6,1264712.6,25279,0,0,0,L,1122011218,1,125.85,124.49,0002,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033417,408676.00
04/23/2019 11:30,2,7.516,ALERT,218.71,357.38,59.996,1556033404,"201051344000417","174011545737251",18.85,28.00,0,300.57,391.04,143.4,136.5,0.663,1015509.0,1015509.0,25428,0,0,0,L,1122011218,1,125.40,123.81,0002,25,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033419,408677.00
04/23/2019 11:30,2,7.475,ACTIVE,218.26,363.99,59.975,1556033404,"201051344000685","174011545737251",29.50,26.50,0,332.13,415.39,223.1,213.4,1.065,1271046.8,1271046.8,25448,0,0,0,L,1122011218,1,126.07,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033420,408678.00
04/23/2019 11:30,2,7.543,ACTIVE,220.06,366.40,59.964,1556033404,"201051344000651","174011545737251",29.12,31.50,0,335.44,414.79,222.4,212.8,1.003,1263846.4,1263846.4,25413,0,0,0,L,1122011218,1,126.75,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033421,408679.00
04/23/2019 11:30,2,7.545,ACTIVE,219.39,367.00,60.001,1556033404,"201051344000594","174011545737251",28.77,38.00,0,335.14,414.79,219.7,210.1,0.977,1276367.4,1276367.4,49296,0,0,0,L,1122011218,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033422,408680.00
04/23/2019 11:30,2,7.457,ACTIVE,221.42,369.10,59.980,1556033404,"201051344000469","174011545737251",29.08,23.80,0,334.84,418.70,219.6,210.0,1.021,1256359.5,1256359.5,17537,0,0,0,L,1122011218,1,124.72,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033423,408681.00
04/23/2019 11:30,2,7.652,ACTIVE,220.06,366.40,60.001,1556033404,"201051344000585","174011545737251",28.67,28.80,0,335.74,414.79,222.2,212.5,1.008,1277043.6,1277043.6,25473,0,0,0,L,1122011218,1,125.85,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033423,408682.00
04/23/2019 11:30,2,7.553,ACTIVE,221.87,369.10,60.017,1556033404,"201051344000853","174011545737251",28.77,23.80,0,342.05,419.30,219.9,210.3,1.003,1279785.6,1279785.6,17137,0,0,0,L,1122011218,1,125.62,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033424,408683.00
04/23/2019 11:30,2,7.469,ACTIVE,218.48,363.39,60.022,1556033404,"201051344001145","174011545737251",29.40,24.80,0,333.03,416.59,222.4,212.8,1.012,1279326.6,1279326.6,25391,0,0,0,L,1122011218,1,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033425,408684.00
04/23/2019 11:30,2,7.537,ALERT,219.16,365.19,60.001,1556033404,"201051344000438","174011545737251",29.38,29.30,0,301.77,416.29,224.1,214.4,1.025,1272233.7,1272233.7,25420,0,0,0,L,1122011218,1,126.07,123.81,0002,26,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033427,408685.00
04/23/2019 11:30,2,7.646,ACTIVE,219.61,364.89,60.017,1556033404,"201051344001135","174011545737251",28.63,32.00,0,332.13,416.29,221.7,212.0,0.990,1259079.6,1259079.6,25373,0,0,0,L,1122011218,1,125.85,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033428,408686.00
04/23/2019 11:30,2,7.496,ACTIVE,221.42,368.20,60.033,1556033404,"201051344000983","174011545737251",28.78,25.50,0,334.24,414.19,218.5,209.0,1.012,1277836.9,1277836.9,17137,0,0,0,L,1122011218,1,125.17,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033429,408687.00
04/23/2019 11:30,2,7.584,ACTIVE,219.84,362.79,60.012,1556033404,"201051344001203","174011545737251",29.00,34.30,0,333.63,415.39,222.7,213.1,1.025,1266798.5,1266798.5,25431,0,0,0,L,1122011218,1,126.53,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033430,408688.00
04/23/2019 11:30,2,7.551,ALERT,218.26,362.49,60.006,1556033404,"201051344001230","174011545737251",29.04,28.00,0,295.16,414.49,222.1,212.4,1.016,1263124.3,1263124.3,25255,0,0,0,L,1122011218,1,125.62,123.14,0002,24,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033432,408689.00
04/23/2019 11:30,2,7.529,ACTIVE,218.48,365.19,59.996,1556033404,"201051344000646","174011545737251",29.02,31.80,0,331.23,415.39,221.4,211.8,1.012,1256641.5,1256641.5,25400,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033433,408690.00
04/23/2019 11:30,2,7.494,ACTIVE,220.06,365.19,60.001,1556033404,"201051344000867","174011545737251",28.77,30.00,0,335.14,413.59,218.2,208.7,0.955,1255029.1,1255029.1,49328,0,0,0,L,1122011218,1,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033434,408691.00
04/23/2019 11:30,2,7.527,ACTIVE,220.06,365.49,59.980,1556033404,"201051344000633","174011545737251",28.55,32.40,0,334.24,413.29,217.4,207.9,1.021,1252449.8,1252449.8,49424,0,0,0,L,1122011218,1,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033435,408692.00
04/23/2019 11:30,2,7.531,ALERT,218.48,363.39,60.001,1556033404,"201051344000955","174011545737251",29.48,33.50,0,301.17,414.79,224.8,215.1,1.030,1276686.7,1276686.7,25417,0,0,0,L,1122011218,1,125.17,123.81,0002,26,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033437,408693.00
04/23/2019 11:30,2,7.393,ACTIVE,220.74,367.00,60.001,1556033404,"201051344000648","174011545737251",28.98,26.00,0,334.54,414.19,217.1,207.6,0.986,1267683.0,1267683.0,48880,0,0,0,L,1122011218,1,124.49,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033438,408694.00
04/23/2019 11:30,2,7.590,ACTIVE,220.97,366.70,60.006,1556033404,"201051344000645","174011545737251",28.53,25.00,0,335.74,413.29,219.3,209.7,0.981,1272531.4,1272531.4,48844,0,0,0,L,1122011218,1,125.17,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033439,408695.00
04/23/2019 11:30,2,7.533,ACTIVE,220.97,367.30,60.001,1556033404,"201051344000569","174011545737251",28.88,23.30,0,334.84,417.49,220.4,210.8,0.981,1288641.3,1288641.3,17051,0,0,0,L,1122011218,1,124.49,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033440,408696.00
04/23/2019 11:30,2,7.568,ACTIVE,221.19,373.61,60.001,1556033404,"179051228000119","174011545737251",29.14,27.80,0,340.25,420.20,223.3,213.6,1.043,75849.2,75849.2,17157,0,0,0,L,46974696,1,124.94,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556033441,408697.00
04/23/2019 11:45,2,7.740,ACTIVE,222.10,369.40,59.996,1556034304,"201051344000579","174011545737251",28.90,30.80,0,336.04,420.50,226.7,216.9,1.043,1288535.6,1288535.6,17506,0,0,0,L,1122011218,1,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034305,408698.00
04/23/2019 11:45,2,7.789,ACTIVE,220.06,363.09,59.985,1556034304,"201051344001025","174011545737251",29.20,34.00,0,335.74,418.09,230.1,220.2,1.016,1270795.7,1270795.7,25433,0,0,0,L,1122011218,1,126.07,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034306,408699.00
04/23/2019 11:45,2,7.840,ACTIVE,220.06,367.30,60.001,1556034304,"201051344001093","174011545737251",29.06,28.50,0,334.54,417.49,230.7,220.7,1.039,1254692.8,1254692.8,25475,0,0,0,L,1122011218,1,126.30,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034307,408700.00
04/23/2019 11:45,2,7.689,ACTIVE,221.87,369.40,59.996,1556034304,"201051344000458","174011545737251",28.43,32.40,0,335.74,419.00,221.1,211.5,1.012,1271664.3,1271664.3,17255,0,0,0,L,1122011218,1,125.40,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034308,408701.00
04/23/2019 11:45,2,7.895,ACTIVE,218.71,363.39,60.006,1556034304,"201051344000890","174011545737251",28.78,29.00,0,336.94,417.49,230.0,220.1,1.047,1269359.4,1269359.4,25388,0,0,0,L,1122011218,1,125.85,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034309,408702.00
04/23/2019 11:45,2,7.984,ACTIVE,221.87,361.89,60.028,1556034304,"201051344000988","174011545737251",18.11,27.00,0,339.34,395.25,146.4,139.4,0.672,980973.9,980973.9,17581,0,0,0,L,1122011218,1,125.17,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034310,408703.00
04/23/2019 11:45,2,7.785,ACTIVE,220.29,367.30,60.017,1556034304,"201051344000582","174011545737251",28.88,27.80,0,334.84,417.79,227.4,217.6,1.056,1248263.7,1248263.7,25363,0,0,0,L,1122011218,1,126.30,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034311,408704.00
04/23/2019 11:45,2,7.836,ACTIVE,220.29,367.00,60.006,1556034304,"201051344000868","174011545737251",28.25,27.00,0,334.54,415.69,224.0,214.3,1.003,1256831.2,1256831.2,49303,0,0,0,L,1122011218,1,124.49,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034312,408705.00
04/23/2019 11:45,2,7.799,ACTIVE,221.87,368.50,59.990,1556034304,"201051344000576","174011545737251",28.13,27.00,0,336.04,420.50,222.3,212.6,1.016,1274937.5,1274937.5,21342,0,0,0,L,1122011218,1,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034313,408706.00
04/23/2019 11:45,2,7.820,ACTIVE,221.87,367.30,60.001,1556034304,"201051344001158","174011545737251",28.15,29.80,0,335.44,419.30,222.8,213.1,1.008,1251674.1,1251674.1,17565,0,0,0,L,1122011218,1,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034314,408707.00
04/23/2019 11:45,2,7.836,ACTIVE,220.06,367.90,60.006,1556034304,"201051344000917","174011545737251",28.88,28.80,0,335.44,417.49,229.2,219.3,1.056,1264766.0,1264766.0,25281,0,0,0,L,1122011218,1,126.07,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034315,408708.00
04/23/2019 11:45,2,7.715,ACTIVE,218.93,356.78,60.012,1556034304,"201051344000417","174011545737251",19.04,27.50,0,337.54,392.85,148.8,141.7,0.694,1015543.5,1015543.5,25430,0,0,0,L,1122011218,1,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034316,408709.00
04/23/2019 11:45,2,7.732,ACTIVE,218.48,364.89,60.017,1556034304,"201051344000685","174011545737251",29.68,26.30,0,336.94,417.79,232.4,222.4,1.105,1271100.7,1271100.7,25449,0,0,0,L,1122011218,1,126.07,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034317,408710.00
04/23/2019 11:45,2,7.865,ACTIVE,220.52,367.30,60.022,1556034304,"201051344000651","174011545737251",29.00,32.60,0,334.24,416.89,230.8,220.9,1.043,1263900.1,1263900.1,25414,0,0,0,L,1122011218,1,126.98,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034318,408711.00
04/23/2019 11:45,2,7.838,ACTIVE,219.84,366.10,60.006,1556034304,"201051344000594","174011545737251",28.65,39.50,0,334.84,416.89,227.3,217.4,0.994,1276420.3,1276420.3,49297,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034319,408712.00
04/23/2019 11:45,2,7.807,ACTIVE,221.87,371.21,59.990,1556034304,"201051344000469","174011545737251",28.37,26.00,0,334.24,420.50,224.2,214.4,1.047,1256412.3,1256412.3,17538,0,0,0,L,1122011218,1,124.94,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034320,408713.00
04/23/2019 11:45,2,7.846,ACTIVE,220.52,364.89,60.006,1556034304,"201051344000585","174011545737251",29.04,29.00,0,334.54,416.89,230.6,220.6,1.043,1277097.3,1277097.3,25474,0,0,0,L,1122011218,1,125.85,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034321,408714.00
04/23/2019 11:45,2,7.832,ACTIVE,222.32,371.51,60.001,1556034304,"201051344000853","174011545737251",28.15,27.00,0,342.05,420.20,223.3,213.6,1.021,1279838.5,1279838.5,17138,0,0,0,L,1122011218,1,125.85,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034322,408715.00
04/23/2019 11:45,2,7.654,ACTIVE,218.71,366.70,60.001,1556034304,"201051344001145","174011545737251",29.92,24.50,0,336.34,418.09,231.7,221.7,1.052,1279380.5,1279380.5,25392,0,0,0,L,1122011218,1,125.62,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034323,408716.00
04/23/2019 11:45,2,7.764,ACTIVE,219.61,367.90,60.001,1556034304,"201051344000438","174011545737251",29.70,30.00,0,336.94,419.00,233.3,223.3,1.061,1272287.9,1272287.9,25422,0,0,0,L,1122011218,1,126.30,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034324,408717.00
04/23/2019 11:45,2,7.842,ACTIVE,219.84,367.00,60.012,1556034304,"201051344001135","174011545737251",28.98,32.20,0,336.34,417.19,230.1,220.2,1.056,1259133.1,1259133.1,25374,0,0,0,L,1122011218,1,126.30,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034325,408718.00
04/23/2019 11:45,2,7.713,ACTIVE,221.64,367.90,60.017,1556034304,"201051344000983","174011545737251",28.41,27.50,0,335.14,418.09,222.0,212.3,1.021,1277889.4,1277889.4,17138,0,0,0,L,1122011218,1,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034326,408719.00
04/23/2019 11:45,2,7.916,ACTIVE,220.06,366.40,60.017,1556034304,"201051344001203","174011545737251",28.88,35.20,0,336.04,416.59,231.6,221.6,1.061,1266852.4,1266852.4,25432,0,0,0,L,1122011218,1,126.75,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034327,408720.00
04/23/2019 11:45,2,7.814,ACTIVE,218.48,365.19,60.022,1556034304,"201051344001230","174011545737251",29.24,28.00,0,330.63,416.89,231.3,221.4,1.061,1263178.1,1263178.1,25257,0,0,0,L,1122011218,1,125.62,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034328,408721.00
04/23/2019 11:45,2,7.873,ACTIVE,218.71,367.30,60.012,1556034304,"201051344000646","174011545737251",28.80,30.80,0,336.34,418.39,229.5,219.6,1.039,1256694.8,1256694.8,25401,0,0,0,L,1122011218,1,125.85,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034329,408722.00
04/23/2019 11:45,2,7.721,ACTIVE,220.74,365.49,60.033,1556034304,"201051344000867","174011545737251",28.55,32.80,0,334.54,414.49,223.1,213.4,1.016,1255081.5,1255081.5,49329,0,0,0,L,1122011218,1,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034329,408723.00
04/23/2019 11:45,2,7.787,ACTIVE,220.52,369.10,60.012,1556034304,"201051344000633","174011545737251",28.37,34.00,0,334.24,414.79,223.6,213.9,1.030,1252502.0,1252502.0,49425,0,0,0,L,1122011218,1,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034330,408724.00
04/23/2019 11:45,2,7.867,ACTIVE,218.93,364.59,60.022,1556034304,"201051344000955","174011545737251",29.34,33.50,0,336.34,417.49,233.7,223.7,1.069,1276740.9,1276740.9,25419,0,0,0,L,1122011218,1,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034331,408725.00
04/23/2019 11:45,2,7.689,ACTIVE,221.19,367.30,60.017,1556034304,"201051344000648","174011545737251",28.43,27.80,0,335.44,417.19,221.4,211.8,1.003,1267734.9,1267734.9,48881,0,0,0,L,1122011218,1,124.72,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034332,408726.00
04/23/2019 11:45,2,7.832,ACTIVE,221.42,368.20,60.028,1556034304,"201051344000645","174011545737251",28.09,28.50,0,335.44,419.60,222.6,213.0,0.999,1272583.9,1272583.9,48845,0,0,0,L,1122011218,1,125.40,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034333,408727.00
04/23/2019 11:45,2,7.730,ACTIVE,221.64,368.20,60.028,1556034304,"201051344000569","174011545737251",28.59,26.30,0,333.33,419.00,223.7,214.0,1.025,1288694.1,1288694.1,17052,0,0,0,L,1122011218,1,124.94,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034334,408728.00
04/23/2019 11:45,2,7.764,ACTIVE,221.42,374.51,60.017,1556034304,"179051228000119","174011545737251",28.80,30.80,0,340.85,421.40,226.4,216.6,1.047,75902.7,75902.7,17158,0,0,0,L,46974696,1,125.17,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556034335,408729.00
04/23/2019 12:00,2,8.115,ACTIVE,222.32,371.21,60.012,1556035204,"201051344000579","174011545737251",28.11,31.80,0,319.51,439.13,231.0,221.0,1.069,1288590.2,1288590.2,17507,0,0,0,L,1122011218,1,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035206,408730.00
04/23/2019 12:00,2,8.084,ALERT,220.06,364.59,60.028,1556035204,"201051344001025","174011545737251",28.55,35.40,0,292.16,428.91,233.6,223.5,1.025,1270850.8,1270850.8,25434,0,0,0,L,1122011218,1,126.07,124.49,0002,29,0,0,0,0,0,0,1,972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035207,408731.00
04/23/2019 12:00,2,8.025,ACTIVE,220.29,366.10,60.022,1556035204,"201051344001093","174011545737251",28.86,30.00,0,292.76,428.01,234.6,224.5,1.056,1254748.3,1254748.3,25476,0,0,0,L,1122011218,1,126.30,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035208,408732.00
04/23/2019 12:00,2,7.953,ACTIVE,222.32,369.10,60.022,1556035204,"201051344000458","174011545737251",28.96,32.40,0,321.01,427.41,233.1,223.0,1.065,1271718.6,1271718.6,17256,0,0,0,L,1122011218,1,125.62,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035209,408733.00
04/23/2019 12:00,2,8.074,ACTIVE,218.93,364.89,60.028,1556035204,"201051344000890","174011545737251",28.29,31.00,0,298.17,440.34,231.4,221.4,1.052,1269414.6,1269414.6,25389,0,0,0,L,1122011218,1,126.07,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035210,408734.00
04/23/2019 12:00,2,8.023,ACTIVE,222.32,363.99,60.006,1556035204,"201051344000988","174011545737251",18.81,27.30,0,322.81,402.77,152.9,145.6,0.703,981009.5,981009.5,17582,0,0,0,L,1122011218,1,125.40,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035211,408735.00
04/23/2019 12:00,2,7.910,ALERT,220.52,367.90,60.022,1556035204,"201051344000582","174011545737251",28.63,29.00,0,292.76,429.52,229.3,219.4,1.043,1248318.1,1248318.1,25364,0,0,0,L,1122011218,1,126.53,124.72,0002,26,0,0,0,0,0,0,1,974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035213,408736.00
04/23/2019 12:00,2,8.143,ACTIVE,220.74,367.90,60.028,1556035204,"201051344000868","174011545737251",28.69,26.50,0,311.39,421.40,236.5,226.4,1.056,1256886.3,1256886.3,49304,0,0,0,L,1122011218,1,124.72,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035214,408737.00
04/23/2019 12:00,2,8.029,ACTIVE,222.10,369.70,60.022,1556035204,"201051344000576","174011545737251",29.04,25.00,0,311.39,430.72,236.0,225.9,1.092,1274992.5,1274992.5,21343,0,0,0,L,1122011218,1,125.40,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035215,408738.00
04/23/2019 12:00,2,7.992,ACTIVE,222.32,370.00,60.017,1556035204,"201051344001158","174011545737251",28.47,30.30,0,313.20,429.52,230.4,220.4,1.043,1251728.2,1251728.2,17566,0,0,0,L,1122011218,1,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035216,408739.00
04/23/2019 12:00,2,8.033,ACTIVE,220.29,369.10,60.006,1556035204,"201051344000917","174011545737251",28.57,30.30,0,295.76,430.72,232.2,222.2,1.100,1264821.2,1264821.2,25282,0,0,0,L,1122011218,1,126.30,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035217,408740.00
04/23/2019 12:00,2,7.973,ACTIVE,219.16,357.68,60.017,1556035204,"201051344000417","174011545737251",18.47,29.80,0,305.68,397.66,149.0,141.9,0.689,1015579.0,1015579.0,25431,0,0,0,L,1122011218,1,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035218,408741.00
04/23/2019 12:00,2,8.037,ACTIVE,218.71,366.40,60.028,1556035204,"201051344000685","174011545737251",28.45,27.30,0,296.06,428.31,231.5,221.5,1.092,1271156.2,1271156.2,25450,0,0,0,L,1122011218,1,126.30,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035219,408742.00
04/23/2019 12:00,2,8.012,ACTIVE,220.52,367.30,60.049,1556035204,"201051344000651","174011545737251",28.59,32.80,0,299.37,446.05,231.7,221.7,1.043,1263955.4,1263955.4,25415,0,0,0,L,1122011218,1,126.98,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035220,408743.00
04/23/2019 12:00,2,8.053,ACTIVE,219.84,366.40,60.022,1556035204,"201051344000594","174011545737251",28.41,40.80,0,309.29,429.52,231.7,221.7,1.030,1276475.1,1276475.1,49298,0,0,0,L,1122011218,1,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035221,408744.00
04/23/2019 12:00,2,8.012,ACTIVE,222.55,372.41,60.022,1556035204,"201051344000469","174011545737251",29.12,26.00,0,318.91,429.52,236.0,225.9,1.096,1256467.3,1256467.3,17539,0,0,0,L,1122011218,1,125.17,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035222,408745.00
04/23/2019 12:00,2,8.137,ACTIVE,220.52,366.70,60.038,1556035204,"201051344000585","174011545737251",28.31,30.50,0,303.28,455.97,233.3,223.2,1.056,1277152.7,1277152.7,25475,0,0,0,L,1122011218,1,126.07,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035223,408746.00
04/23/2019 12:00,2,8.014,ACTIVE,222.55,371.51,60.017,1556035204,"201051344000853","174011545737251",29.34,26.00,0,318.00,431.62,238.1,227.9,1.069,1279893.8,1279893.8,17139,0,0,0,L,1122011218,1,125.85,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035224,408747.00
04/23/2019 12:00,2,7.939,ACTIVE,218.93,365.49,60.043,1556035204,"201051344001145","174011545737251",28.98,25.80,0,293.66,427.41,233.0,223.0,1.052,1279436.1,1279436.1,25393,0,0,0,L,1122011218,1,125.85,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035225,408748.00
04/23/2019 12:00,2,7.975,ACTIVE,219.84,365.80,59.980,1556035204,"201051344000438","174011545737251",28.77,31.80,0,296.66,428.61,232.5,222.5,1.030,1272343.6,1272343.6,25423,0,0,0,L,1122011218,1,126.53,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035225,408749.00
04/23/2019 12:00,2,8.098,ACTIVE,220.06,366.40,60.033,1556035204,"201051344001135","174011545737251",28.17,34.50,0,300.57,427.41,230.9,221.0,1.021,1259188.2,1259188.2,25375,0,0,0,L,1122011218,1,126.30,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035226,408750.00
04/23/2019 12:00,2,7.965,ACTIVE,222.32,370.60,60.028,1556035204,"201051344000983","174011545737251",29.16,27.00,0,311.39,429.82,235.2,225.1,1.078,1277944.1,1277944.1,17139,0,0,0,L,1122011218,1,125.62,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035227,408751.00
04/23/2019 12:00,2,8.033,ALERT,220.29,366.40,60.043,1556035204,"201051344001203","174011545737251",28.88,35.60,0,295.46,427.41,234.8,224.7,1.074,1266907.9,1266907.9,25433,0,0,0,L,1122011218,1,126.98,124.04,0002,30,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035229,408752.00
04/23/2019 12:00,2,7.926,ACTIVE,218.93,365.19,60.038,1556035204,"201051344001230","174011545737251",29.04,28.80,0,293.06,428.31,233.0,222.9,1.069,1263233.7,1263233.7,25258,0,0,0,L,1122011218,1,126.07,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035230,408753.00
04/23/2019 12:00,2,7.951,ACTIVE,219.16,366.10,60.022,1556035204,"201051344000646","174011545737251",28.59,32.00,0,297.57,427.41,230.3,220.3,1.056,1256749.9,1256749.9,25402,0,0,0,L,1122011218,1,126.07,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035231,408754.00
04/23/2019 12:00,2,7.953,ACTIVE,220.97,369.10,60.017,1556035204,"201051344000867","174011545737251",28.96,32.40,0,311.39,427.41,233.1,223.0,1.039,1255136.1,1255136.1,49330,0,0,0,L,1122011218,1,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035232,408755.00
04/23/2019 12:00,2,8.027,ACTIVE,220.97,367.90,60.022,1556035204,"201051344000633","174011545737251",28.45,34.00,0,310.49,429.52,231.2,221.2,1.078,1252556.4,1252556.4,49426,0,0,0,L,1122011218,1,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035233,408756.00
04/23/2019 12:00,2,8.135,ACTIVE,219.16,363.69,60.006,1556035204,"201051344000955","174011545737251",28.23,35.00,0,297.26,428.91,232.4,222.4,1.065,1276796.8,1276796.8,25420,0,0,0,L,1122011218,1,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035234,408757.00
04/23/2019 12:00,2,7.893,ACTIVE,221.64,369.40,60.017,1556035204,"201051344000648","174011545737251",29.04,28.00,0,311.99,430.12,232.1,222.1,1.052,1267789.2,1267789.2,48882,0,0,0,L,1122011218,1,124.72,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035235,408758.00
04/23/2019 12:00,2,8.115,ACTIVE,222.10,370.00,60.017,1556035204,"201051344000645","174011545737251",28.75,27.50,0,314.10,428.91,236.2,226.0,1.056,1272638.9,1272638.9,48846,0,0,0,L,1122011218,1,125.62,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035236,408759.00
04/23/2019 12:00,2,7.982,ACTIVE,222.10,371.81,60.054,1556035204,"201051344000569","174011545737251",29.50,24.80,0,321.31,431.62,238.4,228.1,1.096,1288749.7,1288749.7,17053,0,0,0,L,1122011218,1,124.94,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035237,408760.00
04/23/2019 12:00,2,8.010,ACTIVE,222.10,376.31,60.012,1556035204,"179051228000119","174011545737251",29.68,30.50,0,312.89,434.93,240.7,230.4,1.131,75958.9,75958.9,17159,0,0,0,L,46974696,1,125.40,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556035238,408761.00
04/23/2019 12:15,2,8.225,ACTIVE,222.32,372.41,59.980,1556036104,"201051344000579","174011545737251",28.47,32.20,0,342.05,424.71,237.1,227.0,1.083,1288646.1,1288646.1,17508,0,0,0,L,1122011218,1,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036105,408762.00
04/23/2019 12:15,2,8.428,ACTIVE,219.61,364.29,59.969,1556036104,"201051344001025","174011545737251",28.13,35.80,0,335.74,420.80,240.0,229.7,1.056,1270907.4,1270907.4,25436,0,0,0,L,1122011218,1,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036106,408763.00
04/23/2019 12:15,2,8.258,ACTIVE,219.84,367.30,59.969,1556036104,"201051344001093","174011545737251",28.78,30.30,0,334.84,420.80,240.5,230.2,1.096,1254804.9,1254804.9,25477,0,0,0,L,1122011218,1,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036107,408764.00
04/23/2019 12:15,2,8.152,ACTIVE,222.32,370.90,59.990,1556036104,"201051344000458","174011545737251",28.73,33.00,0,341.15,424.71,237.0,226.9,1.087,1271774.5,1271774.5,17257,0,0,0,L,1122011218,1,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036108,408765.00
04/23/2019 12:15,2,8.248,ACTIVE,218.48,363.99,59.964,1556036104,"201051344000890","174011545737251",28.47,32.20,0,329.13,418.70,237.9,227.7,1.087,1269470.5,1269470.5,25390,0,0,0,L,1122011218,1,125.85,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036109,408766.00
04/23/2019 12:15,2,8.236,ACTIVE,222.32,363.39,59.985,1556036104,"201051344000988","174011545737251",18.69,27.30,0,342.95,400.96,155.8,148.5,0.716,981046.0,981046.0,17583,0,0,0,L,1122011218,1,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036110,408767.00
04/23/2019 12:15,2,8.193,ACTIVE,220.06,367.00,59.996,1556036104,"201051344000582","174011545737251",28.47,30.80,0,335.74,421.10,235.9,225.8,1.069,1248373.7,1248373.7,25366,0,0,0,L,1122011218,1,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036111,408768.00
04/23/2019 12:15,2,8.279,ACTIVE,220.74,368.50,60.001,1556036104,"201051344000868","174011545737251",28.71,27.00,0,334.24,421.10,240.8,230.5,1.074,1256942.9,1256942.9,49305,0,0,0,L,1122011218,1,124.94,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036112,408769.00
04/23/2019 12:15,2,8.221,ACTIVE,222.32,370.60,59.985,1556036104,"201051344000576","174011545737251",28.80,25.50,0,340.55,426.21,239.8,229.5,1.065,1275049.0,1275049.0,21344,0,0,0,L,1122011218,1,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036113,408770.00
04/23/2019 12:15,2,8.174,ACTIVE,222.55,371.81,59.990,1556036104,"201051344001158","174011545737251",28.45,29.80,0,341.45,424.11,235.5,225.4,1.069,1251783.6,1251783.6,17567,0,0,0,L,1122011218,1,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036114,408771.00
04/23/2019 12:15,2,8.221,ACTIVE,219.84,365.80,59.953,1556036104,"201051344000917","174011545737251",28.69,31.00,0,333.93,421.40,238.6,228.4,1.074,1264877.3,1264877.3,25283,0,0,0,L,1122011218,1,126.07,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036115,408772.00
04/23/2019 12:15,2,8.166,ACTIVE,218.71,357.68,59.990,1556036104,"201051344000417","174011545737251",18.57,29.30,0,334.54,393.75,153.5,146.2,0.712,1015614.9,1015614.9,25432,0,0,0,L,1122011218,1,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036116,408773.00
04/23/2019 12:15,2,8.330,ACTIVE,218.26,365.49,59.964,1556036104,"201051344000685","174011545737251",28.17,29.30,0,329.73,418.70,237.6,227.4,1.131,1271212.2,1271212.2,25451,0,0,0,L,1122011218,1,126.07,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036117,408774.00
04/23/2019 12:15,2,8.270,ACTIVE,220.29,363.99,59.980,1556036104,"201051344000651","174011545737251",28.55,34.00,0,331.23,421.10,238.8,228.6,1.078,1264011.6,1264011.6,25416,0,0,0,L,1122011218,1,126.75,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036118,408775.00
04/23/2019 12:15,2,8.189,ACTIVE,220.06,369.10,59.985,1556036104,"201051344000594","174011545737251",28.65,41.30,0,333.93,419.30,237.5,227.3,1.052,1276531.0,1276531.0,49299,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036119,408776.00
