ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 12:15,2,8.184,ACTIVE,222.55,372.71,59.980,1556036104,"201051344000469","174011545737251",28.98,26.00,0,341.45,426.21,240.1,229.9,1.083,1256523.8,1256523.8,17540,0,0,0,L,1122011218,1,125.40,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036120,408777.00
04/23/2019 12:15,2,8.180,ACTIVE,220.29,365.49,60.001,1556036104,"201051344000585","174011545737251",28.92,30.50,0,334.84,419.90,239.6,229.3,1.074,1277209.2,1277209.2,25476,0,0,0,L,1122011218,1,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036120,408778.00
04/23/2019 12:15,2,8.230,ACTIVE,222.77,371.51,59.985,1556036104,"201051344000853","174011545737251",28.94,25.80,0,340.25,425.91,241.3,231.0,1.069,1279950.7,1279950.7,17140,0,0,0,L,1122011218,1,126.30,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036121,408779.00
04/23/2019 12:15,2,8.203,ACTIVE,218.26,364.59,59.985,1556036104,"201051344001145","174011545737251",28.86,27.30,0,329.73,419.60,239.6,229.4,1.092,1279492.5,1279492.5,25394,0,0,0,L,1122011218,1,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036122,408780.00
04/23/2019 12:15,2,8.186,ACTIVE,219.39,366.10,59.990,1556036104,"201051344000438","174011545737251",28.88,33.00,0,336.04,421.10,239.3,229.0,1.100,1272400.0,1272400.0,25424,0,0,0,L,1122011218,1,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036123,408781.00
04/23/2019 12:15,2,8.244,ACTIVE,219.84,365.49,59.980,1556036104,"201051344001135","174011545737251",28.57,35.20,0,335.14,421.70,238.3,228.1,1.074,1259244.3,1259244.3,25376,0,0,0,L,1122011218,1,126.30,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036124,408782.00
04/23/2019 12:15,2,7.980,ACTIVE,222.55,373.01,60.001,1556036104,"201051344000983","174011545737251",29.50,27.30,0,335.74,425.31,238.2,228.0,1.087,1278000.4,1278000.4,17140,0,0,0,L,1122011218,1,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036125,408783.00
04/23/2019 12:15,2,8.332,ACTIVE,219.84,364.59,59.990,1556036104,"201051344001203","174011545737251",28.63,37.30,0,336.04,420.50,241.3,231.0,1.078,1266964.6,1266964.6,25435,0,0,0,L,1122011218,1,126.53,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036126,408784.00
04/23/2019 12:15,2,8.125,ACTIVE,218.48,363.99,59.990,1556036104,"201051344001230","174011545737251",29.12,29.30,0,328.82,418.39,239.3,229.1,1.105,1263290.0,1263290.0,25259,0,0,0,L,1122011218,1,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036127,408785.00
04/23/2019 12:15,2,8.240,ACTIVE,218.71,365.19,59.990,1556036104,"201051344000646","174011545737251",28.47,33.00,0,330.03,419.90,237.4,227.3,1.087,1256805.7,1256805.7,25403,0,0,0,L,1122011218,1,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036128,408786.00
04/23/2019 12:15,2,8.154,ACTIVE,220.97,368.80,60.001,1556036104,"201051344000867","174011545737251",28.77,34.80,0,330.03,420.80,237.4,227.2,1.030,1255192.0,1255192.0,49331,0,0,0,L,1122011218,1,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036129,408787.00
04/23/2019 12:15,2,8.244,ACTIVE,221.19,369.10,59.985,1556036104,"201051344000633","174011545737251",28.31,35.00,0,333.63,422.90,236.1,225.9,1.105,1252611.9,1252611.9,49427,0,0,0,L,1122011218,1,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036130,408788.00
04/23/2019 12:15,2,8.348,ACTIVE,218.71,363.99,60.001,1556036104,"201051344000955","174011545737251",28.35,37.80,0,330.33,418.70,239.5,229.2,1.100,1276853.2,1276853.2,25421,0,0,0,L,1122011218,1,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036131,408789.00
04/23/2019 12:15,2,8.029,ACTIVE,221.64,370.30,59.996,1556036104,"201051344000648","174011545737251",29.02,28.30,0,336.64,425.01,235.9,225.7,1.069,1267844.9,1267844.9,48883,0,0,0,L,1122011218,1,125.17,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036132,408790.00
04/23/2019 12:15,2,8.203,ACTIVE,221.87,370.00,60.001,1556036104,"201051344000645","174011545737251",28.84,27.50,0,337.84,425.01,239.5,229.2,1.065,1272695.4,1272695.4,48847,0,0,0,L,1122011218,1,125.62,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036133,408791.00
04/23/2019 12:15,2,8.227,ACTIVE,222.10,370.90,59.996,1556036104,"201051344000569","174011545737251",28.98,26.00,0,336.34,425.91,241.4,231.1,1.087,1288806.8,1288806.8,17054,0,0,0,L,1122011218,1,125.17,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036134,408792.00
04/23/2019 12:15,2,8.160,ACTIVE,222.10,378.12,59.990,1556036104,"179051228000119","174011545737251",29.50,30.00,0,338.44,425.61,243.7,233.3,1.127,76016.4,76016.4,17160,0,0,0,L,46974696,1,125.62,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556036135,408793.00
04/23/2019 12:30,2,8.477,ACTIVE,222.55,371.81,60.001,1556037004,"201051344000579","174011545737251",27.57,34.00,0,320.41,424.71,236.6,226.4,1.087,1288702.8,1288702.8,17509,0,0,0,L,1122011218,1,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037005,408794.00
04/23/2019 12:30,2,8.496,ACTIVE,219.39,366.70,59.985,1556037004,"201051344001025","174011545737251",27.97,38.00,0,335.44,421.40,240.6,230.3,1.043,1270964.9,1270964.9,25437,0,0,0,L,1122011218,1,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037006,408795.00
04/23/2019 12:30,2,8.359,ACTIVE,219.16,367.60,59.980,1556037004,"201051344001093","174011545737251",28.25,31.80,0,334.54,421.10,239.0,228.8,1.083,1254862.3,1254862.3,25478,0,0,0,L,1122011218,1,125.85,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037007,408796.00
04/23/2019 12:30,2,8.270,ALERT,222.32,370.60,59.985,1556037004,"201051344000458","174011545737251",28.39,34.80,0,301.47,456.57,237.7,227.5,1.078,1271830.7,1271830.7,17258,0,0,0,L,1122011218,1,125.85,126.30,0002,29,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037009,408797.00
04/23/2019 12:30,2,8.449,ACTIVE,217.80,365.19,59.985,1556037004,"201051344000890","174011545737251",27.77,32.40,0,331.53,421.70,237.4,227.2,1.092,1269527.6,1269527.6,25391,0,0,0,L,1122011218,1,125.62,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037010,408798.00
04/23/2019 12:30,2,8.535,ACTIVE,222.10,363.09,59.996,1556037004,"201051344000988","174011545737251",17.95,29.00,0,324.62,418.39,155.2,147.9,0.707,981082.9,981082.9,17584,0,0,0,L,1122011218,1,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037011,408799.00
04/23/2019 12:30,2,8.369,ACTIVE,219.39,365.80,59.980,1556037004,"201051344000582","174011545737251",27.91,31.50,0,334.24,421.70,236.4,226.2,1.069,1248430.3,1248430.3,25367,0,0,0,L,1122011218,1,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037012,408800.00
04/23/2019 12:30,2,8.438,ALERT,220.74,368.80,59.990,1556037004,"201051344000868","174011545737251",28.11,27.30,0,301.47,422.60,240.2,229.9,1.052,1256999.9,1256999.9,49306,0,0,0,L,1122011218,1,124.72,125.85,0002,25,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037014,408801.00
04/23/2019 12:30,2,8.344,ALERT,222.10,372.11,59.996,1556037004,"201051344000576","174011545737251",28.45,27.00,0,301.17,425.91,240.4,230.1,1.069,1275105.9,1275105.9,21345,0,0,0,L,1122011218,1,125.62,126.07,0002,26,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037016,408802.00
04/23/2019 12:30,2,8.242,ALERT,222.32,370.60,59.990,1556037004,"201051344001158","174011545737251",28.09,32.60,0,300.87,423.81,234.3,224.2,1.069,1251839.5,1251839.5,17568,0,0,0,L,1122011218,1,125.62,126.07,0002,31,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037018,408803.00
04/23/2019 12:30,2,8.297,ACTIVE,219.16,367.00,60.001,1556037004,"201051344000917","174011545737251",28.49,33.50,0,334.54,421.10,239.2,228.9,1.140,1264934.8,1264934.8,25284,0,0,0,L,1122011218,1,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037019,408804.00
04/23/2019 12:30,2,8.340,ACTIVE,218.26,357.98,59.985,1556037004,"201051344000417","174011545737251",18.21,30.50,0,337.54,394.95,153.8,146.5,0.712,1015651.8,1015651.8,25433,0,0,0,L,1122011218,1,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037020,408805.00
04/23/2019 12:30,2,8.455,ACTIVE,217.58,366.10,60.006,1556037004,"201051344000685","174011545737251",27.87,29.80,0,336.64,419.90,238.6,228.4,1.140,1271269.7,1271269.7,25452,0,0,0,L,1122011218,1,125.85,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037021,408806.00
04/23/2019 12:30,2,8.508,ACTIVE,219.39,369.10,59.964,1556037004,"201051344000651","174011545737251",27.73,35.60,0,332.73,421.70,238.8,228.5,1.105,1264069.1,1264069.1,25417,0,0,0,L,1122011218,1,126.53,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037022,408807.00
04/23/2019 12:30,2,8.361,ACTIVE,219.84,367.60,59.990,1556037004,"201051344000594","174011545737251",28.01,43.40,0,330.03,420.50,237.1,226.9,1.061,1276587.9,1276587.9,49300,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037023,408808.00
04/23/2019 12:30,2,8.379,ALERT,222.32,370.00,59.996,1556037004,"201051344000469","174011545737251",28.31,27.80,0,300.57,426.21,240.2,229.9,1.109,1256580.8,1256580.8,17541,0,0,0,L,1122011218,1,125.17,126.30,0002,24,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037024,408809.00
04/23/2019 12:30,2,8.389,ACTIVE,219.39,365.80,59.985,1556037004,"201051344000585","174011545737251",28.25,32.00,0,333.93,419.90,239.8,229.5,1.069,1277267.0,1277267.0,25477,0,0,0,L,1122011218,1,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037025,408810.00
04/23/2019 12:30,2,8.389,ALERT,222.32,371.21,59.980,1556037004,"201051344000853","174011545737251",28.43,28.50,0,301.17,425.31,241.4,231.1,1.105,1280008.0,1280008.0,17141,0,0,0,L,1122011218,1,126.07,126.30,0002,25,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037027,408811.00
04/23/2019 12:30,2,8.334,ACTIVE,217.58,365.19,59.969,1556037004,"201051344001145","174011545737251",28.57,28.00,0,334.54,421.40,241.1,230.8,1.096,1279550.6,1279550.6,25395,0,0,0,L,1122011218,1,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037028,408812.00
04/23/2019 12:30,2,8.355,ACTIVE,218.26,367.60,59.985,1556037004,"201051344000438","174011545737251",28.31,34.50,0,338.74,419.60,239.7,229.4,1.105,1272458.1,1272458.1,25426,0,0,0,L,1122011218,1,125.85,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037031,408813.00
04/23/2019 12:30,2,8.463,ACTIVE,218.71,365.19,59.990,1556037004,"201051344001135","174011545737251",27.71,35.80,0,336.04,420.80,237.5,227.3,1.065,1259301.8,1259301.8,25377,0,0,0,L,1122011218,1,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037032,408814.00
04/23/2019 12:30,2,8.307,ALERT,222.10,370.30,59.996,1556037004,"201051344000983","174011545737251",28.49,29.80,0,299.67,425.91,239.6,229.3,1.105,1278057.5,1278057.5,17141,0,0,0,L,1122011218,1,125.62,125.85,0002,26,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037034,408815.00
04/23/2019 12:30,2,8.434,ACTIVE,218.93,364.59,60.006,1556037004,"201051344001203","174011545737251",28.21,37.00,0,333.63,423.50,240.8,230.5,1.092,1267022.8,1267022.8,25436,0,0,0,L,1122011218,1,126.53,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037035,408816.00
04/23/2019 12:30,2,8.350,ACTIVE,217.13,359.78,59.990,1556037004,"201051344001230","174011545737251",28.37,31.50,0,328.52,420.20,239.8,229.5,1.096,1263348.0,1263348.0,25260,0,0,0,L,1122011218,1,125.17,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037036,408817.00
04/23/2019 12:30,2,8.381,ACTIVE,217.13,364.29,59.996,1556037004,"201051344000646","174011545737251",27.97,34.50,0,330.93,421.10,237.3,227.1,1.087,1256863.2,1256863.2,25404,0,0,0,L,1122011218,1,125.40,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037037,408818.00
04/23/2019 12:30,2,8.301,ALERT,220.74,367.00,59.996,1556037004,"201051344000867","174011545737251",28.27,40.00,0,300.57,419.90,237.6,227.4,1.043,1255248.9,1255248.9,49332,0,0,0,L,1122011218,1,125.17,125.40,0002,32,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037038,408819.00
04/23/2019 12:30,2,8.324,ALERT,220.74,368.80,59.996,1556037004,"201051344000633","174011545737251",28.03,36.80,0,299.07,422.90,236.0,225.8,1.114,1252668.5,1252668.5,49428,0,0,0,L,1122011218,1,125.17,125.62,0002,33,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037040,408820.00
04/23/2019 12:30,2,8.463,ACTIVE,217.58,364.29,60.033,1556037004,"201051344000955","174011545737251",27.87,38.20,0,331.83,420.20,238.8,228.5,1.100,1276911.5,1276911.5,25422,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037041,408821.00
04/23/2019 12:30,2,8.299,ALERT,221.42,368.80,60.038,1556037004,"201051344000648","174011545737251",28.19,29.80,0,300.57,443.34,236.8,226.7,1.069,1267901.4,1267901.4,48884,0,0,0,L,1122011218,1,124.72,126.07,0002,27,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037043,408822.00
04/23/2019 12:30,2,8.457,ALERT,221.87,369.10,60.001,1556037004,"201051344000645","174011545737251",28.07,29.00,0,300.87,441.84,240.4,230.1,1.069,1272752.8,1272752.8,48848,0,0,0,L,1122011218,1,125.62,126.07,0002,25,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037045,408823.00
04/23/2019 12:30,2,8.354,ALERT,221.87,370.90,60.001,1556037004,"201051344000569","174011545737251",28.73,27.00,0,301.77,425.31,243.0,232.6,1.105,1288864.7,1288864.7,17055,0,0,0,L,1122011218,1,125.17,126.30,0002,24,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037047,408824.00
04/23/2019 12:30,2,8.461,ALERT,221.87,374.81,60.001,1556037004,"179051228000119","174011545737251",28.61,31.80,0,299.97,425.91,245.0,234.6,1.158,76075.0,76075.0,17161,0,0,0,L,46974696,1,125.40,126.53,0000,25,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037048,408825.00
04/23/2019 12:45,2,8.514,ACTIVE,222.32,371.81,60.006,1556037904,"201051344000579","174011545737251",28.09,34.80,0,336.64,426.21,242.1,231.8,1.109,1288760.1,1288760.1,17510,0,0,0,L,1122011218,1,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037905,408826.00
04/23/2019 12:45,2,8.656,ACTIVE,219.61,364.59,60.006,1556037904,"201051344001025","174011545737251",28.25,39.50,0,332.13,422.60,247.4,236.9,1.078,1271023.2,1271023.2,25438,0,0,0,L,1122011218,1,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037906,408827.00
04/23/2019 12:45,2,8.512,ACTIVE,219.84,367.00,59.953,1556037904,"201051344001093","174011545737251",28.69,31.00,0,331.83,423.20,247.2,236.7,1.092,1254920.5,1254920.5,25479,0,0,0,L,1122011218,1,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037907,408828.00
04/23/2019 12:45,2,8.436,ACTIVE,222.32,371.81,60.006,1556037904,"201051344000458","174011545737251",27.89,34.80,0,337.24,427.71,238.2,228.0,1.123,1271888.1,1271888.1,17260,0,0,0,L,1122011218,1,125.85,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037908,408829.00
04/23/2019 12:45,2,8.615,ALERT,218.03,365.80,60.022,1556037904,"201051344000890","174011545737251",28.23,33.00,0,299.97,421.40,246.2,235.8,1.127,1269585.0,1269585.0,25392,0,0,0,L,1122011218,1,125.40,122.91,0002,32,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037909,408830.00
04/23/2019 12:45,2,8.553,ACTIVE,222.32,364.59,60.001,1556037904,"201051344000988","174011545737251",18.05,30.50,0,342.65,400.96,156.4,149.0,0.707,981120.2,981120.2,17585,0,0,0,L,1122011218,1,125.62,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037910,408831.00
04/23/2019 12:45,2,8.352,ALERT,219.61,367.90,60.012,1556037904,"201051344000582","174011545737251",28.88,32.20,0,300.87,423.20,244.2,233.7,1.114,1248487.5,1248487.5,25368,0,0,0,L,1122011218,1,125.85,124.27,0002,29,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037912,408832.00
04/23/2019 12:45,2,8.613,ACTIVE,220.52,367.30,60.006,1556037904,"201051344000868","174011545737251",27.59,30.30,0,333.93,422.00,240.7,230.3,1.069,1257058.1,1257058.1,49308,0,0,0,L,1122011218,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037914,408833.00
04/23/2019 12:45,2,8.408,ACTIVE,222.10,371.81,59.996,1556037904,"201051344000576","174011545737251",28.05,29.50,0,334.54,427.11,238.8,228.6,1.092,1275163.9,1275163.9,21347,0,0,0,L,1122011218,1,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037915,408834.00
04/23/2019 12:45,2,8.479,ACTIVE,222.32,370.30,59.996,1556037904,"201051344001158","174011545737251",27.71,33.50,0,336.94,425.31,237.7,227.5,1.087,1251896.2,1251896.2,17570,0,0,0,L,1122011218,1,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037916,408835.00
04/23/2019 12:45,2,8.490,ACTIVE,219.61,366.10,60.017,1556037904,"201051344000917","174011545737251",28.86,33.00,0,331.23,422.90,248.0,237.5,1.127,1264992.8,1264992.8,25285,0,0,0,L,1122011218,1,125.85,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037917,408836.00
04/23/2019 12:45,2,8.467,ALERT,218.71,357.38,60.028,1556037904,"201051344000417","174011545737251",18.55,31.80,0,288.55,395.25,159.1,151.6,0.729,1015688.6,1015688.6,25434,0,0,0,L,1122011218,1,125.62,123.81,0002,29,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037918,408837.00
04/23/2019 12:45,2,8.559,ACTIVE,218.03,365.49,60.006,1556037904,"201051344000685","174011545737251",28.65,29.50,0,330.93,420.80,248.3,237.7,1.184,1271327.5,1271327.5,25453,0,0,0,L,1122011218,1,125.85,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037919,408838.00
04/23/2019 12:45,2,8.629,ALERT,220.06,367.60,60.001,1556037904,"201051344000651","174011545737251",28.23,35.40,0,299.97,422.30,246.7,236.2,1.140,1264126.7,1264126.7,25418,0,0,0,L,1122011218,1,126.75,124.04,0002,31,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037921,408839.00
04/23/2019 12:45,2,8.457,ACTIVE,219.84,368.80,60.001,1556037904,"201051344000594","174011545737251",28.39,45.00,0,333.93,422.00,243.0,232.6,1.087,1276645.4,1276645.4,49301,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037922,408840.00
04/23/2019 12:45,2,8.498,ACTIVE,222.32,371.21,60.001,1556037904,"201051344000469","174011545737251",27.87,28.80,0,335.14,427.41,239.8,229.5,1.109,1256638.7,1256638.7,17543,0,0,0,L,1122011218,1,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037923,408841.00
04/23/2019 12:45,2,8.559,ACTIVE,219.84,367.30,60.001,1556037904,"201051344000585","174011545737251",28.59,32.80,0,331.23,422.00,247.6,237.0,1.127,1277325.2,1277325.2,25478,0,0,0,L,1122011218,1,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037924,408842.00
04/23/2019 12:45,2,8.465,ACTIVE,222.55,372.71,59.990,1556037904,"201051344000853","174011545737251",28.05,31.30,0,338.44,427.41,240.4,230.2,1.083,1280066.3,1280066.3,17143,0,0,0,L,1122011218,1,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037925,408843.00
04/23/2019 12:45,2,8.451,ACTIVE,218.03,365.80,59.985,1556037904,"201051344001145","174011545737251",29.26,27.80,0,331.53,422.90,250.4,239.8,1.145,1279608.9,1279608.9,25396,0,0,0,L,1122011218,1,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037926,408844.00
04/23/2019 12:45,2,8.555,ALERT,219.16,367.60,60.012,1556037904,"201051344000438","174011545737251",28.77,33.00,0,285.24,423.81,249.0,238.4,1.140,1272515.7,1272515.7,25427,0,0,0,L,1122011218,1,126.07,124.04,0002,31,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037928,408845.00
04/23/2019 12:45,2,8.500,ALERT,219.61,366.10,60.001,1556037904,"201051344001135","174011545737251",28.53,35.60,0,300.57,425.01,245.7,235.2,1.114,1259359.0,1259359.0,25378,0,0,0,L,1122011218,1,126.07,124.04,0002,32,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037930,408846.00
04/23/2019 12:45,2,8.436,ACTIVE,222.10,370.30,60.028,1556037904,"201051344000983","174011545737251",27.97,30.80,0,334.24,426.51,238.9,228.7,1.092,1278115.1,1278115.1,17143,0,0,0,L,1122011218,1,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037930,408847.00
04/23/2019 12:45,2,8.564,ACTIVE,219.84,363.39,60.049,1556037904,"201051344001203","174011545737251",28.63,37.50,0,330.93,422.30,248.1,237.6,1.105,1267081.1,1267081.1,25437,0,0,0,L,1122011218,1,126.53,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037931,408848.00
04/23/2019 12:45,2,8.598,ALERT,218.03,367.00,60.012,1556037904,"201051344001230","174011545737251",28.51,31.50,0,278.93,417.49,248.2,237.7,1.136,1263405.8,1263405.8,25261,0,0,0,L,1122011218,1,125.40,123.36,0002,28,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037933,408849.00
04/23/2019 12:45,2,8.521,ACTIVE,218.48,364.59,60.033,1556037904,"201051344000646","174011545737251",28.53,34.30,0,330.03,423.81,246.2,235.7,1.127,1256920.7,1256920.7,25405,0,0,0,L,1122011218,1,125.85,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037934,408850.00
04/23/2019 12:45,2,8.551,ACTIVE,220.74,367.60,60.001,1556037904,"201051344000867","174011545737251",27.69,43.40,0,334.24,418.39,239.7,229.5,1.039,1255306.3,1255306.3,49334,0,0,0,L,1122011218,1,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037935,408851.00
04/23/2019 12:45,2,8.535,ACTIVE,220.97,368.80,59.996,1556037904,"201051344000633","174011545737251",27.69,37.80,0,333.93,423.50,239.4,229.2,1.105,1252725.4,1252725.4,49430,0,0,0,L,1122011218,1,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037936,408852.00
04/23/2019 12:45,2,8.580,ALERT,218.71,364.29,59.969,1556037904,"201051344000955","174011545737251",28.65,37.80,0,299.67,421.40,248.9,238.3,1.145,1276969.1,1276969.1,25423,0,0,0,L,1122011218,1,125.40,124.04,0002,31,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037938,408853.00
04/23/2019 12:45,2,8.457,ACTIVE,221.42,370.90,59.990,1556037904,"201051344000648","174011545737251",27.69,32.20,0,335.14,426.21,237.0,226.8,1.078,1267958.3,1267958.3,48886,0,0,0,L,1122011218,1,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037939,408854.00
04/23/2019 12:45,2,8.566,ACTIVE,221.87,369.40,60.038,1556037904,"201051344000645","174011545737251",27.57,31.00,0,337.24,425.91,239.3,229.1,1.043,1272810.4,1272810.4,48850,0,0,0,L,1122011218,1,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037940,408855.00
04/23/2019 12:45,2,8.434,ACTIVE,221.87,370.00,59.996,1556037904,"201051344000569","174011545737251",28.19,29.50,0,333.63,427.11,240.5,230.2,1.105,1288922.8,1288922.8,17057,0,0,0,L,1122011218,1,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037941,408856.00
04/23/2019 12:45,2,8.490,ACTIVE,222.10,378.12,60.006,1556037904,"179051228000119","174011545737251",28.31,33.50,0,338.74,427.41,243.4,233.0,1.131,76094.5,76094.5,17163,0,0,0,L,46974696,1,125.85,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556037942,408857.00
04/23/2019 13:00,2,8.672,ACTIVE,222.55,369.70,60.012,1556038804,"201051344000579","174011545737251",27.47,36.30,0,342.35,426.51,241.1,230.8,1.100,1288817.9,1288817.9,17511,0,0,0,L,1122011218,1,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038806,408858.00
04/23/2019 13:00,2,8.729,ACTIVE,219.84,363.69,59.969,1556038804,"201051344001025","174011545737251",27.71,40.40,0,336.04,422.00,244.9,234.4,1.065,1271082.1,1271082.1,25439,0,0,0,L,1122011218,1,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038806,408859.00
04/23/2019 13:00,2,8.629,ACTIVE,220.06,365.49,60.022,1556038804,"201051344001093","174011545737251",27.85,32.20,0,335.44,423.81,243.4,233.0,1.074,1254979.1,1254979.1,25480,0,0,0,L,1122011218,1,126.30,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038807,408860.00
04/23/2019 13:00,2,8.568,ACTIVE,222.55,369.10,59.996,1556038804,"201051344000458","174011545737251",27.67,35.20,0,342.35,431.62,240.0,229.7,1.114,1271945.3,1271945.3,17261,0,0,0,L,1122011218,1,126.07,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038808,408861.00
04/23/2019 13:00,2,8.686,ACTIVE,218.48,365.80,60.006,1556038804,"201051344000890","174011545737251",27.69,33.50,0,332.43,420.50,243.7,233.3,1.114,1269643.5,1269643.5,25394,0,0,0,L,1122011218,1,125.62,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038809,408862.00
04/23/2019 13:00,2,8.531,ACTIVE,222.55,363.99,60.012,1556038804,"201051344000988","174011545737251",18.07,31.80,0,342.65,401.56,156.1,148.8,0.716,981157.4,981157.4,17586,0,0,0,L,1122011218,1,125.85,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038810,408863.00
04/23/2019 13:00,2,8.561,ACTIVE,219.84,368.50,60.012,1556038804,"201051344000582","174011545737251",27.91,33.50,0,334.84,424.11,241.9,231.6,1.100,1248545.6,1248545.6,25370,0,0,0,L,1122011218,1,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038812,408864.00
04/23/2019 13:00,2,8.629,ACTIVE,220.97,368.50,60.012,1556038804,"201051344000868","174011545737251",27.69,31.50,0,333.03,425.01,242.0,231.6,1.087,1257115.7,1257115.7,49309,0,0,0,L,1122011218,1,124.94,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038813,408865.00
04/23/2019 13:00,2,8.520,ACTIVE,222.32,371.81,60.006,1556038804,"201051344000576","174011545737251",28.05,31.30,0,338.44,426.81,241.8,231.5,1.078,1275221.3,1275221.3,21348,0,0,0,L,1122011218,1,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038814,408866.00
04/23/2019 13:00,2,8.574,ACTIVE,222.55,370.90,60.017,1556038804,"201051344001158","174011545737251",27.37,35.20,0,341.75,424.41,237.7,227.5,1.087,1251953.0,1251953.0,17571,0,0,0,L,1122011218,1,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038815,408867.00
04/23/2019 13:00,2,8.596,ACTIVE,219.84,365.49,60.022,1556038804,"201051344000917","174011545737251",28.19,34.80,0,334.84,422.60,245.2,234.8,1.153,1265051.6,1265051.6,25286,0,0,0,L,1122011218,1,126.07,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038816,408868.00
04/23/2019 13:00,2,8.545,ACTIVE,218.71,357.38,60.022,1556038804,"201051344000417","174011545737251",18.21,32.40,0,337.24,392.55,157.6,150.2,0.729,1015726.2,1015726.2,25436,0,0,0,L,1122011218,1,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038817,408869.00
04/23/2019 13:00,2,8.691,ACTIVE,218.26,366.70,60.017,1556038804,"201051344000685","174011545737251",27.85,31.80,0,335.74,421.40,245.1,234.6,1.167,1271386.2,1271386.2,25454,0,0,0,L,1122011218,1,126.07,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038818,408870.00
04/23/2019 13:00,2,8.695,ACTIVE,220.29,370.00,59.980,1556038804,"201051344000651","174011545737251",27.73,36.50,0,332.13,422.60,244.0,233.6,1.096,1264185.2,1264185.2,25420,0,0,0,L,1122011218,1,126.75,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038819,408871.00
04/23/2019 13:00,2,8.682,ACTIVE,220.06,370.00,60.033,1556038804,"201051344000594","174011545737251",27.39,46.20,0,333.03,421.40,240.6,230.3,1.043,1276703.0,1276703.0,49302,0,0,0,L,1122011218,1,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038820,408872.00
04/23/2019 13:00,2,8.602,ACTIVE,222.55,371.81,60.022,1556038804,"201051344000469","174011545737251",27.73,30.30,0,336.64,426.51,241.5,231.1,1.118,1256696.1,1256696.1,17544,0,0,0,L,1122011218,1,125.62,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038820,408873.00
04/23/2019 13:00,2,8.662,ACTIVE,220.29,367.60,60.017,1556038804,"201051344000585","174011545737251",27.93,33.50,0,334.84,422.00,245.0,234.5,1.114,1277383.9,1277383.9,25479,0,0,0,L,1122011218,1,125.85,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038821,408874.00
04/23/2019 13:00,2,8.525,ACTIVE,223.00,370.90,60.012,1556038804,"201051344000853","174011545737251",28.31,32.80,0,339.34,430.72,244.3,233.8,1.092,1280124.1,1280124.1,17144,0,0,0,L,1122011218,1,126.53,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038822,408875.00
04/23/2019 13:00,2,8.551,ACTIVE,218.26,365.80,60.038,1556038804,"201051344001145","174011545737251",28.59,30.00,0,336.04,422.60,247.4,236.9,1.131,1279668.1,1279668.1,25397,0,0,0,L,1122011218,1,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038823,408876.00
04/23/2019 13:00,2,8.551,ACTIVE,219.39,366.10,60.033,1556038804,"201051344000438","174011545737251",28.49,33.80,0,336.34,423.81,246.7,236.2,1.140,1272574.7,1272574.7,25429,0,0,0,L,1122011218,1,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038824,408877.00
04/23/2019 13:00,2,8.697,ACTIVE,219.61,367.30,60.054,1556038804,"201051344001135","174011545737251",27.61,35.80,0,336.64,421.70,243.1,232.7,1.096,1259417.2,1259417.2,25380,0,0,0,L,1122011218,1,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038825,408878.00
04/23/2019 13:00,2,8.471,ACTIVE,222.55,371.51,60.012,1556038804,"201051344000983","174011545737251",28.19,32.60,0,336.04,433.72,241.7,231.3,1.114,1278172.2,1278172.2,17144,0,0,0,L,1122011218,1,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038826,408879.00
04/23/2019 13:00,2,8.682,ACTIVE,220.06,366.40,60.012,1556038804,"201051344001203","174011545737251",27.89,37.50,0,335.44,422.90,245.1,234.6,1.105,1267139.8,1267139.8,25438,0,0,0,L,1122011218,1,126.75,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038827,408880.00
04/23/2019 13:00,2,8.496,ACTIVE,218.26,364.89,60.017,1556038804,"201051344001230","174011545737251",28.49,31.50,0,328.82,417.19,244.9,234.4,1.123,1263464.4,1263464.4,25263,0,0,0,L,1122011218,1,125.62,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038828,408881.00
04/23/2019 13:00,2,8.551,ACTIVE,218.71,367.00,60.017,1556038804,"201051344000646","174011545737251",28.15,33.50,0,335.74,422.60,243.7,233.3,1.131,1256978.8,1256978.8,25406,0,0,0,L,1122011218,1,125.85,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038829,408882.00
04/23/2019 13:00,2,8.588,ACTIVE,221.19,367.60,60.043,1556038804,"201051344000867","174011545737251",27.63,46.80,0,328.82,423.50,240.3,230.1,1.047,1255363.3,1255363.3,49335,0,0,0,L,1122011218,1,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038830,408883.00
04/23/2019 13:00,2,8.549,ACTIVE,221.19,370.60,60.001,1556038804,"201051344000633","174011545737251",27.67,39.00,0,333.63,425.31,239.5,229.2,1.109,1252782.2,1252782.2,49431,0,0,0,L,1122011218,1,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038831,408884.00
04/23/2019 13:00,2,8.623,ACTIVE,218.48,367.30,60.006,1556038804,"201051344000955","174011545737251",28.21,38.40,0,333.93,422.00,246.4,235.9,1.145,1277027.8,1277027.8,25425,0,0,0,L,1122011218,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038832,408885.00
04/23/2019 13:00,2,8.416,ACTIVE,222.10,372.41,60.022,1556038804,"201051344000648","174011545737251",27.95,33.30,0,335.74,424.71,238.3,228.1,1.083,1268014.7,1268014.7,48887,0,0,0,L,1122011218,1,125.40,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038832,408886.00
04/23/2019 13:00,2,8.648,ACTIVE,222.32,370.00,60.017,1556038804,"201051344000645","174011545737251",27.59,33.30,0,337.84,425.91,241.7,231.3,1.074,1272867.5,1272867.5,48851,0,0,0,L,1122011218,1,126.07,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038834,408887.00
04/23/2019 13:00,2,8.508,ACTIVE,222.32,372.41,60.022,1556038804,"201051344000569","174011545737251",28.45,29.80,0,335.74,426.21,244.9,234.5,1.114,1288980.5,1288980.5,17058,0,0,0,L,1122011218,1,125.40,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038835,408888.00
04/23/2019 13:00,2,8.531,ACTIVE,222.32,378.72,60.028,1556038804,"179051228000119","174011545737251",28.53,35.00,0,338.44,426.51,246.5,236.0,1.153,76152.8,76152.8,17164,0,0,0,L,46974696,1,125.85,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556038836,408889.00
04/23/2019 13:15,2,8.545,ACTIVE,222.77,372.71,59.990,1556039704,"201051344000579","174011545737251",28.03,36.80,0,341.45,426.21,242.4,232.1,1.136,1288875.7,1288875.7,17512,0,0,0,L,1122011218,1,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039705,408890.00
04/23/2019 13:15,2,8.793,ACTIVE,219.84,364.59,59.985,1556039704,"201051344001025","174011545737251",27.71,41.80,0,335.44,422.60,246.5,236.0,1.096,1271140.8,1271140.8,25440,0,0,0,L,1122011218,1,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039706,408891.00
04/23/2019 13:15,2,8.596,ACTIVE,219.84,369.10,59.990,1556039704,"201051344001093","174011545737251",28.19,33.30,0,333.63,422.60,245.4,234.9,1.100,1255037.5,1255037.5,25481,0,0,0,L,1122011218,1,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039707,408892.00
04/23/2019 13:15,2,8.596,ACTIVE,222.55,370.60,59.985,1556039704,"201051344000458","174011545737251",28.01,34.80,0,342.05,428.01,243.8,233.4,1.118,1272003.1,1272003.1,17262,0,0,0,L,1122011218,1,126.07,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039708,408893.00
04/23/2019 13:15,2,8.664,ACTIVE,218.26,363.99,59.996,1556039704,"201051344000890","174011545737251",27.75,34.80,0,330.93,421.40,243.4,233.0,1.109,1269701.6,1269701.6,25395,0,0,0,L,1122011218,1,125.62,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039709,408894.00
04/23/2019 13:15,2,8.686,ACTIVE,222.55,363.09,60.001,1556039704,"201051344000988","174011545737251",18.01,32.40,0,342.65,401.86,158.6,151.1,0.725,981194.9,981194.9,17587,0,0,0,L,1122011218,1,125.85,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039709,408895.00
04/23/2019 13:15,2,8.609,ACTIVE,220.06,365.80,59.975,1556039704,"201051344000582","174011545737251",27.81,33.80,0,334.24,422.90,242.5,232.1,1.096,1248603.3,1248603.3,25371,0,0,0,L,1122011218,1,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039710,408896.00
04/23/2019 13:15,2,8.721,ACTIVE,220.74,369.40,59.990,1556039704,"201051344000868","174011545737251",27.87,31.00,0,333.93,424.71,246.2,235.7,1.100,1257174.1,1257174.1,49310,0,0,0,L,1122011218,1,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039711,408897.00
04/23/2019 13:15,2,8.551,ACTIVE,222.55,369.40,59.985,1556039704,"201051344000576","174011545737251",28.45,31.00,0,340.85,428.31,246.2,235.7,1.123,1275279.6,1275279.6,21349,0,0,0,L,1122011218,1,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039712,408898.00
04/23/2019 13:15,2,8.660,ACTIVE,222.55,371.21,59.996,1556039704,"201051344001158","174011545737251",27.33,35.40,0,341.45,425.91,239.7,229.5,1.087,1252010.0,1252010.0,17572,0,0,0,L,1122011218,1,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039714,408899.00
04/23/2019 13:15,2,8.652,ACTIVE,219.84,367.90,59.985,1556039704,"201051344000917","174011545737251",28.09,35.60,0,334.24,422.90,245.9,235.4,1.167,1265110.1,1265110.1,25287,0,0,0,L,1122011218,1,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039715,408900.00
04/23/2019 13:15,2,8.609,ACTIVE,218.71,357.98,59.980,1556039704,"201051344000417","174011545737251",18.05,33.80,0,337.84,395.25,157.4,150.0,0.725,1015763.6,1015763.6,25437,0,0,0,L,1122011218,1,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039716,408901.00
04/23/2019 13:15,2,8.713,ACTIVE,218.03,366.40,59.985,1556039704,"201051344000685","174011545737251",27.73,33.00,0,336.64,421.70,244.7,234.3,1.167,1271444.6,1271444.6,25455,0,0,0,L,1122011218,1,126.07,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039717,408902.00
04/23/2019 13:15,2,8.846,ACTIVE,220.06,368.50,60.001,1556039704,"201051344000651","174011545737251",27.29,37.30,0,333.03,422.00,244.5,234.1,1.092,1264243.5,1264243.5,25421,0,0,0,L,1122011218,1,126.75,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039718,408903.00
04/23/2019 13:15,2,8.449,ACTIVE,220.06,367.30,59.996,1556039704,"201051344000594","174011545737251",28.33,47.50,0,333.33,421.70,242.4,232.0,1.074,1276760.9,1276760.9,49303,0,0,0,L,1122011218,1,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039718,408904.00
04/23/2019 13:15,2,8.605,ACTIVE,222.77,370.60,59.996,1556039704,"201051344000469","174011545737251",28.09,30.00,0,341.15,427.41,244.7,234.2,1.136,1256754.3,1256754.3,17545,0,0,0,L,1122011218,1,125.62,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039719,408905.00
04/23/2019 13:15,2,8.801,ACTIVE,219.84,368.80,59.985,1556039704,"201051344000585","174011545737251",27.73,34.30,0,334.24,421.70,247.1,236.5,1.123,1277442.6,1277442.6,25480,0,0,0,L,1122011218,1,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039720,408906.00
04/23/2019 13:15,2,8.607,ACTIVE,222.77,370.30,59.980,1556039704,"201051344000853","174011545737251",28.47,32.40,0,338.74,427.71,248.1,237.5,1.140,1280183.0,1280183.0,17145,0,0,0,L,1122011218,1,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039721,408907.00
04/23/2019 13:15,2,8.721,ACTIVE,218.26,365.49,59.990,1556039704,"201051344001145","174011545737251",28.05,30.30,0,336.04,423.20,247.7,237.2,1.127,1279727.2,1279727.2,25398,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039722,408908.00
04/23/2019 13:15,2,8.555,ACTIVE,219.16,368.80,59.969,1556039704,"201051344000438","174011545737251",28.29,35.40,0,335.14,423.81,245.0,234.5,1.131,1272633.3,1272633.3,25430,0,0,0,L,1122011218,1,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039723,408909.00
04/23/2019 13:15,2,8.699,ACTIVE,219.39,366.10,59.980,1556039704,"201051344001135","174011545737251",27.65,36.80,0,335.44,422.60,243.5,233.1,1.123,1259475.2,1259475.2,25381,0,0,0,L,1122011218,1,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039724,408910.00
04/23/2019 13:15,2,8.586,ACTIVE,222.55,369.70,59.985,1556039704,"201051344000983","174011545737251",28.19,32.20,0,341.15,427.41,244.9,234.5,1.118,1278230.5,1278230.5,17145,0,0,0,L,1122011218,1,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039725,408911.00
04/23/2019 13:15,2,8.789,ACTIVE,219.61,364.89,59.985,1556039704,"201051344001203","174011545737251",27.75,38.80,0,334.54,421.70,247.1,236.6,1.131,1267198.5,1267198.5,25439,0,0,0,L,1122011218,1,126.53,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039726,408912.00
04/23/2019 13:15,2,8.631,ACTIVE,218.03,366.10,59.990,1556039704,"201051344001230","174011545737251",28.13,32.80,0,327.92,421.10,245.7,235.2,1.127,1263523.0,1263523.0,25264,0,0,0,L,1122011218,1,125.62,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039727,408913.00
04/23/2019 13:15,2,8.693,ACTIVE,218.26,366.10,59.996,1556039704,"201051344000646","174011545737251",27.67,34.50,0,335.44,423.20,243.4,233.0,1.127,1257037.0,1257037.0,25407,0,0,0,L,1122011218,1,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039728,408914.00
04/23/2019 13:15,2,8.652,ACTIVE,220.97,369.10,60.006,1556039704,"201051344000867","174011545737251",27.77,47.80,0,334.24,418.70,243.2,232.8,1.056,1255421.1,1255421.1,49336,0,0,0,L,1122011218,1,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039729,408915.00
04/23/2019 13:15,2,8.660,ACTIVE,220.97,368.50,59.985,1556039704,"201051344000633","174011545737251",27.55,39.50,0,330.03,424.71,241.6,231.3,1.105,1252839.7,1252839.7,49432,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039730,408916.00
04/23/2019 13:15,2,8.652,ACTIVE,218.48,365.49,59.980,1556039704,"201051344000955","174011545737251",27.93,38.60,0,333.63,421.70,244.6,234.2,1.136,1277086.4,1277086.4,25426,0,0,0,L,1122011218,1,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039731,408917.00
