ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 13:15,2,8.451,ACTIVE,221.64,369.70,59.996,1556039704,"201051344000648","174011545737251",28.21,33.50,0,336.04,426.21,241.4,231.1,1.092,1268072.0,1268072.0,48888,0,0,0,L,1122011218,1,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039732,408918.00
04/23/2019 13:15,2,8.752,ACTIVE,222.10,368.80,59.996,1556039704,"201051344000645","174011545737251",27.63,32.60,0,341.75,426.81,244.8,234.4,1.092,1272925.8,1272925.8,48852,0,0,0,L,1122011218,1,126.07,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039733,408919.00
04/23/2019 13:15,2,8.654,ACTIVE,222.10,372.41,59.990,1556039704,"201051344000569","174011545737251",28.35,30.30,0,337.84,428.61,248.5,237.9,1.123,1289039.4,1289039.4,17059,0,0,0,L,1122011218,1,125.17,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039734,408920.00
04/23/2019 13:15,2,8.604,ACTIVE,222.10,379.02,59.990,1556039704,"179051228000119","174011545737251",28.75,34.80,0,339.34,427.41,250.5,239.9,1.167,76212.2,76212.2,17165,0,0,0,L,46974696,1,125.85,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556039735,408921.00
04/23/2019 13:30,2,8.557,ACTIVE,222.55,372.41,60.017,1556040604,"201051344000579","174011545737251",28.09,37.50,0,338.74,426.81,243.3,233.0,1.123,1288933.7,1288933.7,17513,0,0,0,L,1122011218,1,125.85,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040606,408922.00
04/23/2019 13:30,2,8.789,ACTIVE,219.84,366.70,60.017,1556040604,"201051344001025","174011545737251",27.77,42.80,0,334.24,422.30,247.2,236.7,1.078,1271199.9,1271199.9,25441,0,0,0,L,1122011218,1,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040607,408923.00
04/23/2019 13:30,2,8.645,ACTIVE,219.84,370.00,60.012,1556040604,"201051344001093","174011545737251",28.01,33.00,0,333.63,422.90,245.2,234.7,1.105,1255096.2,1255096.2,25482,0,0,0,L,1122011218,1,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040607,408924.00
04/23/2019 13:30,2,8.551,ACTIVE,222.32,371.21,59.996,1556040604,"201051344000458","174011545737251",28.11,34.50,0,338.74,427.41,243.3,233.0,1.105,1272061.4,1272061.4,17263,0,0,0,L,1122011218,1,125.85,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040609,408925.00
04/23/2019 13:30,2,8.791,ACTIVE,218.48,364.89,59.990,1556040604,"201051344000890","174011545737251",27.55,34.00,0,336.04,422.60,245.3,234.9,1.123,1269760.1,1269760.1,25396,0,0,0,L,1122011218,1,125.85,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040610,408926.00
04/23/2019 13:30,2,8.715,ACTIVE,222.55,364.89,60.006,1556040604,"201051344000988","174011545737251",17.95,32.20,0,342.95,402.16,158.6,151.1,0.729,981232.6,981232.6,17588,0,0,0,L,1122011218,1,125.62,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040611,408927.00
04/23/2019 13:30,2,8.586,ACTIVE,219.84,367.00,60.033,1556040604,"201051344000582","174011545737251",28.05,34.50,0,333.33,423.20,243.9,233.5,1.083,1248661.6,1248661.6,25372,0,0,0,L,1122011218,1,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040611,408928.00
04/23/2019 13:30,2,8.656,ACTIVE,220.97,369.10,60.012,1556040604,"201051344000868","174011545737251",27.87,31.30,0,333.63,422.30,244.3,233.9,1.092,1257232.8,1257232.8,49311,0,0,0,L,1122011218,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040613,408929.00
04/23/2019 13:30,2,8.521,ACTIVE,222.55,373.01,60.038,1556040604,"201051344000576","174011545737251",28.29,30.80,0,337.24,428.31,244.1,233.7,1.114,1275338.4,1275338.4,21350,0,0,0,L,1122011218,1,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040614,408930.00
04/23/2019 13:30,2,8.641,ACTIVE,222.77,372.41,60.059,1556040604,"201051344001158","174011545737251",27.49,35.60,0,336.64,425.61,240.5,230.2,1.096,1252067.4,1252067.4,17573,0,0,0,L,1122011218,1,125.85,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040615,408931.00
04/23/2019 13:30,2,8.645,ACTIVE,219.84,363.99,60.017,1556040604,"201051344000917","174011545737251",28.27,36.30,0,334.24,422.90,247.2,236.7,1.171,1265169.1,1265169.1,25288,0,0,0,L,1122011218,1,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040616,408932.00
04/23/2019 13:30,2,8.705,ACTIVE,218.93,357.98,60.006,1556040604,"201051344000417","174011545737251",17.97,33.80,0,337.84,396.15,158.6,151.1,0.729,1015801.2,1015801.2,25438,0,0,0,L,1122011218,1,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040617,408933.00
04/23/2019 13:30,2,8.721,ACTIVE,218.26,367.30,60.033,1556040604,"201051344000685","174011545737251",28.07,32.80,0,336.94,422.90,247.9,237.3,1.176,1271503.5,1271503.5,25456,0,0,0,L,1122011218,1,126.07,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040618,408934.00
04/23/2019 13:30,2,8.785,ACTIVE,220.29,369.40,60.028,1556040604,"201051344000651","174011545737251",27.67,37.00,0,333.93,422.00,246.1,235.6,1.131,1264302.2,1264302.2,25422,0,0,0,L,1122011218,1,126.75,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040618,408935.00
04/23/2019 13:30,2,8.463,ACTIVE,220.29,366.40,60.017,1556040604,"201051344000594","174011545737251",28.41,47.80,0,333.63,421.70,243.3,232.9,1.083,1276819.0,1276819.0,49304,0,0,0,L,1122011218,1,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040619,408936.00
04/23/2019 13:30,2,8.523,ACTIVE,222.77,371.21,60.022,1556040604,"201051344000469","174011545737251",28.23,30.50,0,339.34,427.71,243.8,233.4,1.131,1256812.7,1256812.7,17546,0,0,0,L,1122011218,1,125.62,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040620,408937.00
04/23/2019 13:30,2,8.857,ACTIVE,220.29,368.20,60.017,1556040604,"201051344000585","174011545737251",27.69,35.00,0,333.33,422.30,248.2,237.7,1.131,1277501.8,1277501.8,25481,0,0,0,L,1122011218,1,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040621,408938.00
04/23/2019 13:30,2,8.604,ACTIVE,223.23,374.81,60.012,1556040604,"201051344000853","174011545737251",28.29,32.80,0,341.15,427.41,246.5,236.0,1.114,1280242.2,1280242.2,17146,0,0,0,L,1122011218,1,126.53,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040622,408939.00
04/23/2019 13:30,2,8.512,ACTIVE,218.26,366.10,60.022,1556040604,"201051344001145","174011545737251",29.00,30.50,0,336.04,424.41,249.8,239.2,1.145,1279786.8,1279786.8,25399,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040623,408940.00
04/23/2019 13:30,2,8.602,ACTIVE,219.39,367.00,59.980,1556040604,"201051344000438","174011545737251",28.53,36.30,0,335.44,423.81,248.5,237.9,1.131,1272692.3,1272692.3,25431,0,0,0,L,1122011218,1,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040624,408941.00
04/23/2019 13:30,2,8.691,ACTIVE,219.84,368.80,60.022,1556040604,"201051344001135","174011545737251",27.91,37.30,0,333.63,423.20,245.7,235.2,1.100,1259533.7,1259533.7,25382,0,0,0,L,1122011218,1,126.30,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040625,408942.00
04/23/2019 13:30,2,8.492,ACTIVE,222.55,370.90,60.017,1556040604,"201051344000983","174011545737251",28.41,31.80,0,335.74,427.11,244.2,233.8,1.131,1278289.1,1278289.1,17146,0,0,0,L,1122011218,1,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040626,408943.00
04/23/2019 13:30,2,8.738,ACTIVE,220.06,367.00,60.022,1556040604,"201051344001203","174011545737251",27.95,39.00,0,334.24,424.41,247.3,236.8,1.140,1267257.7,1267257.7,25440,0,0,0,L,1122011218,1,126.75,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040627,408944.00
04/23/2019 13:30,2,8.562,ACTIVE,218.26,365.49,60.006,1556040604,"201051344001230","174011545737251",28.53,32.80,0,328.82,422.00,247.6,237.0,1.131,1263582.0,1263582.0,25265,0,0,0,L,1122011218,1,125.62,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040628,408945.00
04/23/2019 13:30,2,8.672,ACTIVE,218.48,367.60,60.012,1556040604,"201051344000646","174011545737251",28.05,34.80,0,335.74,423.81,246.4,235.9,1.140,1257095.5,1257095.5,25408,0,0,0,L,1122011218,1,125.85,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040629,408946.00
04/23/2019 13:30,2,8.684,ACTIVE,220.97,367.60,59.985,1556040604,"201051344000867","174011545737251",27.59,47.50,0,334.24,419.30,242.5,232.1,1.061,1255479.3,1255479.3,49337,0,0,0,L,1122011218,1,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040630,408947.00
04/23/2019 13:30,2,8.664,ACTIVE,220.97,370.00,60.001,1556040604,"201051344000633","174011545737251",27.51,40.00,0,333.63,421.10,241.3,231.0,1.114,1252897.5,1252897.5,49433,0,0,0,L,1122011218,1,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040630,408948.00
04/23/2019 13:30,2,8.625,ACTIVE,218.71,366.10,60.001,1556040604,"201051344000955","174011545737251",28.39,37.80,0,333.63,423.50,247.7,237.1,1.153,1277145.3,1277145.3,25427,0,0,0,L,1122011218,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040631,408949.00
04/23/2019 13:30,2,8.506,ACTIVE,221.64,371.21,60.012,1556040604,"201051344000648","174011545737251",27.95,33.50,0,335.44,426.21,240.8,230.5,1.087,1268129.8,1268129.8,48889,0,0,0,L,1122011218,1,125.17,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040632,408950.00
04/23/2019 13:30,2,8.602,ACTIVE,222.10,370.90,60.028,1556040604,"201051344000645","174011545737251",28.01,32.80,0,337.84,426.51,244.0,233.6,1.083,1272984.4,1272984.4,48853,0,0,0,L,1122011218,1,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040633,408951.00
04/23/2019 13:30,2,8.635,ACTIVE,222.10,374.21,60.001,1556040604,"201051344000569","174011545737251",28.25,30.50,0,335.14,428.01,246.8,236.3,1.145,1289098.7,1289098.7,17060,0,0,0,L,1122011218,1,125.17,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040634,408952.00
04/23/2019 13:30,2,8.652,ACTIVE,222.32,379.62,59.996,1556040604,"179051228000119","174011545737251",28.43,35.00,0,338.14,427.71,248.9,238.4,1.153,76272.1,76272.1,17166,0,0,0,L,46974696,1,125.85,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556040635,408953.00
04/23/2019 13:45,2,8.463,ACTIVE,222.55,370.00,60.001,1556041504,"201051344000579","174011545737251",28.09,37.30,0,341.45,426.81,240.6,230.3,1.105,1288991.7,1288991.7,17514,0,0,0,L,1122011218,1,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041505,408954.00
04/23/2019 13:45,2,8.857,ACTIVE,219.39,365.19,60.017,1556041504,"201051344001025","174011545737251",27.29,42.30,0,335.14,422.90,244.7,234.2,1.047,1271258.9,1271258.9,25442,0,0,0,L,1122011218,1,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041506,408955.00
04/23/2019 13:45,2,8.537,ACTIVE,219.84,365.49,60.006,1556041504,"201051344001093","174011545737251",27.99,33.50,0,333.63,422.60,241.8,231.4,1.100,1255154.7,1255154.7,25483,0,0,0,L,1122011218,1,126.30,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041507,408956.00
04/23/2019 13:45,2,8.555,ACTIVE,222.32,370.60,59.996,1556041504,"201051344000458","174011545737251",28.05,34.30,0,342.35,426.81,242.8,232.5,1.118,1272119.4,1272119.4,17264,0,0,0,L,1122011218,1,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041508,408957.00
04/23/2019 13:45,2,8.666,ACTIVE,218.26,364.59,59.990,1556041504,"201051344000890","174011545737251",27.65,34.00,0,336.04,422.90,242.6,232.2,1.109,1269818.7,1269818.7,25397,0,0,0,L,1122011218,1,125.62,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041509,408958.00
04/23/2019 13:45,2,8.662,ACTIVE,222.32,364.59,59.990,1556041504,"201051344000988","174011545737251",17.87,32.40,0,343.25,401.86,156.8,149.4,0.720,981270.1,981270.1,17589,0,0,0,L,1122011218,1,125.62,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041510,408959.00
04/23/2019 13:45,2,8.654,ACTIVE,219.84,366.10,60.017,1556041504,"201051344000582","174011545737251",27.49,35.40,0,332.13,423.50,240.9,230.6,1.105,1248719.8,1248719.8,25373,0,0,0,L,1122011218,1,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041510,408960.00
04/23/2019 13:45,2,8.564,ACTIVE,220.74,368.50,60.012,1556041504,"201051344000868","174011545737251",28.09,31.80,0,333.63,421.70,243.7,233.3,1.087,1257291.1,1257291.1,49312,0,0,0,L,1122011218,1,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041511,408961.00
04/23/2019 13:45,2,8.480,ACTIVE,222.55,373.01,59.996,1556041504,"201051344000576","174011545737251",28.41,31.00,0,341.15,427.71,243.9,233.5,1.087,1275396.7,1275396.7,21351,0,0,0,L,1122011218,1,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041512,408962.00
04/23/2019 13:45,2,8.504,ACTIVE,222.55,370.30,60.001,1556041504,"201051344001158","174011545737251",27.61,35.60,0,341.15,425.91,237.8,227.6,1.078,1252124.6,1252124.6,17574,0,0,0,L,1122011218,1,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041514,408963.00
04/23/2019 13:45,2,8.576,ACTIVE,219.84,368.50,60.001,1556041504,"201051344000917","174011545737251",28.17,35.40,0,333.63,422.90,244.6,234.1,1.140,1265228.2,1265228.2,25289,0,0,0,L,1122011218,1,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041515,408964.00
04/23/2019 13:45,2,8.656,ACTIVE,218.71,358.28,60.012,1556041504,"201051344000417","174011545737251",17.89,32.60,0,337.84,396.45,156.8,149.5,0.725,1015838.9,1015838.9,25439,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041516,408965.00
04/23/2019 13:45,2,8.680,ACTIVE,218.26,365.49,60.017,1556041504,"201051344000685","174011545737251",27.77,33.30,0,336.34,422.60,244.1,233.6,1.162,1271562.5,1271562.5,25457,0,0,0,L,1122011218,1,126.07,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041517,408966.00
04/23/2019 13:45,2,8.736,ACTIVE,220.29,368.50,59.990,1556041504,"201051344000651","174011545737251",27.53,37.30,0,333.63,421.40,243.5,233.1,1.083,1264360.9,1264360.9,25423,0,0,0,L,1122011218,1,126.75,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041518,408967.00
04/23/2019 13:45,2,8.576,ACTIVE,220.06,366.40,60.001,1556041504,"201051344000594","174011545737251",27.73,47.00,0,333.33,421.70,240.7,230.4,1.065,1276877.0,1276877.0,49305,0,0,0,L,1122011218,1,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041518,408968.00
04/23/2019 13:45,2,8.611,ACTIVE,222.55,372.11,59.996,1556041504,"201051344000469","174011545737251",27.79,31.00,0,341.45,427.11,242.2,231.9,1.114,1256870.9,1256870.9,17547,0,0,0,L,1122011218,1,125.40,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041519,408969.00
04/23/2019 13:45,2,8.789,ACTIVE,220.29,367.60,60.001,1556041504,"201051344000585","174011545737251",27.63,34.80,0,333.33,422.60,245.9,235.4,1.136,1277561.0,1277561.0,25482,0,0,0,L,1122011218,1,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041520,408970.00
04/23/2019 13:45,2,8.623,ACTIVE,222.77,373.31,59.985,1556041504,"201051344000853","174011545737251",28.29,33.30,0,340.85,427.11,247.0,236.4,1.118,1280301.1,1280301.1,17147,0,0,0,L,1122011218,1,126.07,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041521,408971.00
04/23/2019 13:45,2,8.678,ACTIVE,218.48,366.10,60.001,1556041504,"201051344001145","174011545737251",28.21,30.50,0,335.74,424.41,247.6,237.1,1.127,1279846.5,1279846.5,25400,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041522,408972.00
04/23/2019 13:45,2,8.646,ACTIVE,219.39,367.90,60.006,1556041504,"201051344000438","174011545737251",28.07,36.00,0,334.54,423.81,245.5,235.1,1.131,1272751.5,1272751.5,25432,0,0,0,L,1122011218,1,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041523,408973.00
04/23/2019 13:45,2,8.635,ACTIVE,219.61,367.30,60.001,1556041504,"201051344001135","174011545737251",27.75,37.00,0,335.14,422.90,242.7,232.3,1.100,1259592.2,1259592.2,25383,0,0,0,L,1122011218,1,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041524,408974.00
04/23/2019 13:45,2,8.459,ACTIVE,222.32,370.60,59.964,1556041504,"201051344000983","174011545737251",28.51,31.80,0,341.15,427.41,244.1,233.7,1.127,1278347.4,1278347.4,17147,0,0,0,L,1122011218,1,125.85,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041525,408975.00
04/23/2019 13:45,2,8.637,ACTIVE,220.06,366.40,60.038,1556041504,"201051344001203","174011545737251",27.93,39.00,0,332.13,423.81,244.2,233.7,1.118,1267316.6,1267316.6,25441,0,0,0,L,1122011218,1,126.75,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041526,408976.00
04/23/2019 13:45,2,8.555,ACTIVE,218.03,364.89,60.017,1556041504,"201051344001230","174011545737251",28.23,33.00,0,329.43,422.30,244.5,234.0,1.118,1263641.0,1263641.0,25266,0,0,0,L,1122011218,1,125.62,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041527,408977.00
04/23/2019 13:45,2,8.666,ACTIVE,218.71,364.59,59.990,1556041504,"201051344000646","174011545737251",27.77,35.00,0,334.84,424.41,243.6,233.2,1.123,1257154.2,1257154.2,25409,0,0,0,L,1122011218,1,125.85,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041528,408978.00
04/23/2019 13:45,2,8.457,ACTIVE,220.74,367.30,59.996,1556041504,"201051344000867","174011545737251",28.15,47.80,0,333.93,418.09,240.9,230.6,1.047,1255537.2,1255537.2,49338,0,0,0,L,1122011218,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041529,408979.00
04/23/2019 13:45,2,8.629,ACTIVE,220.97,369.40,59.985,1556041504,"201051344000633","174011545737251",27.39,40.80,0,334.54,424.41,239.1,228.9,1.100,1252955.0,1252955.0,49434,0,0,0,L,1122011218,1,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041530,408980.00
04/23/2019 13:45,2,8.617,ACTIVE,218.71,366.10,59.990,1556041504,"201051344000955","174011545737251",28.11,37.30,0,334.84,423.81,245.2,234.8,1.131,1277204.3,1277204.3,25428,0,0,0,L,1122011218,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041531,408981.00
04/23/2019 13:45,2,8.338,ACTIVE,221.87,370.30,60.001,1556041504,"201051344000648","174011545737251",28.41,32.80,0,335.14,426.51,239.8,229.5,1.087,1268187.2,1268187.2,48890,0,0,0,L,1122011218,1,125.17,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041532,408982.00
04/23/2019 13:45,2,8.568,ACTIVE,221.87,367.90,59.985,1556041504,"201051344000645","174011545737251",28.09,32.20,0,342.05,425.91,243.5,233.1,1.096,1273042.7,1273042.7,48854,0,0,0,L,1122011218,1,125.62,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041532,408983.00
04/23/2019 13:45,2,8.623,ACTIVE,222.10,370.90,60.022,1556041504,"201051344000569","174011545737251",28.29,30.00,0,336.64,428.61,247.1,236.5,1.123,1289157.6,1289157.6,17061,0,0,0,L,1122011218,1,125.17,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041533,408984.00
04/23/2019 13:45,2,8.516,ACTIVE,222.10,379.32,59.985,1556041504,"179051228000119","174011545737251",28.82,35.00,0,339.04,427.11,248.5,237.9,1.176,76331.5,76331.5,17167,0,0,0,L,46974696,1,125.62,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556041535,408985.00
04/23/2019 14:00,2,8.457,ACTIVE,222.10,369.40,60.006,1556042405,"201051344000579","174011545737251",27.95,37.30,0,337.24,425.31,239.3,229.1,1.109,1289049.3,1289049.3,17515,0,0,0,L,1122011218,1,125.62,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042406,408986.00
04/23/2019 14:00,2,8.621,ACTIVE,219.39,365.80,60.022,1556042405,"201051344001025","174011545737251",27.93,42.30,0,335.44,422.30,243.7,233.3,1.069,1271317.6,1271317.6,25443,0,0,0,L,1122011218,1,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042407,408987.00
04/23/2019 14:00,2,8.465,ACTIVE,219.61,366.10,60.017,1556042405,"201051344001093","174011545737251",28.13,33.50,0,334.54,422.00,241.2,230.8,1.083,1255212.7,1255212.7,25484,0,0,0,L,1122011218,1,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042408,408988.00
04/23/2019 14:00,2,8.424,ACTIVE,222.10,369.70,60.012,1556042405,"201051344000458","174011545737251",28.23,33.80,0,336.04,425.91,240.9,230.6,1.114,1272177.3,1272177.3,17265,0,0,0,L,1122011218,1,125.62,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042409,408989.00
04/23/2019 14:00,2,8.613,ACTIVE,218.26,364.59,60.017,1556042405,"201051344000890","174011545737251",27.69,34.00,0,329.73,422.60,241.4,231.1,1.109,1269876.8,1269876.8,25398,0,0,0,L,1122011218,1,125.62,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042410,408990.00
04/23/2019 14:00,2,8.551,ACTIVE,222.10,362.49,60.012,1556042405,"201051344000988","174011545737251",18.05,32.40,0,342.05,401.86,156.4,149.0,0.725,981307.5,981307.5,17590,0,0,0,L,1122011218,1,125.40,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042411,408991.00
04/23/2019 14:00,2,8.445,ACTIVE,219.61,366.10,60.022,1556042405,"201051344000582","174011545737251",28.01,35.20,0,334.84,423.50,239.6,229.4,1.092,1248777.6,1248777.6,25374,0,0,0,L,1122011218,1,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042412,408992.00
04/23/2019 14:00,2,8.492,ACTIVE,220.74,369.10,60.017,1556042405,"201051344000868","174011545737251",28.19,31.50,0,333.33,421.70,242.3,232.0,1.061,1257349.2,1257349.2,49313,0,0,0,L,1122011218,1,124.72,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042413,408993.00
04/23/2019 14:00,2,8.482,ACTIVE,222.10,371.81,60.022,1556042405,"201051344000576","174011545737251",28.23,30.00,0,335.14,427.71,242.4,232.0,1.114,1275454.8,1275454.8,21352,0,0,0,L,1122011218,1,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042414,408994.00
04/23/2019 14:00,2,8.439,ACTIVE,222.32,369.70,60.033,1556042405,"201051344001158","174011545737251",27.69,35.60,0,336.04,425.01,236.6,226.4,1.078,1252181.5,1252181.5,17575,0,0,0,L,1122011218,1,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042415,408995.00
04/23/2019 14:00,2,8.547,ACTIVE,219.61,365.49,60.006,1556042405,"201051344000917","174011545737251",28.11,37.50,0,332.43,422.90,243.3,232.9,1.145,1265286.9,1265286.9,25290,0,0,0,L,1122011218,1,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042416,408996.00
04/23/2019 14:00,2,8.426,ACTIVE,218.71,356.78,60.017,1556042405,"201051344000417","174011545737251",18.29,32.00,0,335.44,397.35,156.1,148.8,0.720,1015876.4,1015876.4,25440,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042417,408997.00
04/23/2019 14:00,2,8.633,ACTIVE,218.26,367.00,60.043,1556042405,"201051344000685","174011545737251",27.81,33.00,0,332.13,421.70,243.2,232.8,1.149,1271621.1,1271621.1,25458,0,0,0,L,1122011218,1,126.07,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042418,408998.00
04/23/2019 14:00,2,8.654,ACTIVE,220.06,368.50,60.033,1556042405,"201051344000651","174011545737251",27.63,37.00,0,334.24,423.81,242.2,231.8,1.087,1264419.3,1264419.3,25424,0,0,0,L,1122011218,1,126.75,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042419,408999.00
04/23/2019 14:00,2,8.477,ACTIVE,219.84,365.19,60.054,1556042405,"201051344000594","174011545737251",27.95,47.80,0,334.24,421.40,239.9,229.6,1.083,1276934.6,1276934.6,49306,0,0,0,L,1122011218,1,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042419,409000.00
04/23/2019 14:00,2,8.443,ACTIVE,222.55,370.30,60.028,1556042405,"201051344000469","174011545737251",28.19,31.00,0,335.44,427.11,241.0,230.7,1.109,1256928.8,1256928.8,17548,0,0,0,L,1122011218,1,125.40,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042420,409001.00
04/23/2019 14:00,2,8.670,ACTIVE,219.84,364.89,60.017,1556042405,"201051344000585","174011545737251",27.85,34.50,0,333.93,424.41,244.4,234.0,1.140,1277619.9,1277619.9,25483,0,0,0,L,1122011218,1,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042421,409002.00
04/23/2019 14:00,2,8.465,ACTIVE,222.55,371.81,60.017,1556042405,"201051344000853","174011545737251",28.57,32.60,0,339.34,427.71,244.7,234.3,1.114,1280359.8,1280359.8,17148,0,0,0,L,1122011218,1,126.07,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042422,409003.00
04/23/2019 14:00,2,8.561,ACTIVE,218.26,365.19,60.022,1556042405,"201051344001145","174011545737251",28.45,31.00,0,331.53,422.90,246.5,236.0,1.123,1279905.9,1279905.9,25401,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042423,409004.00
04/23/2019 14:00,2,8.557,ACTIVE,219.16,364.29,60.054,1556042405,"201051344000438","174011545737251",28.15,35.80,0,336.34,423.20,243.9,233.5,1.114,1272810.3,1272810.3,25433,0,0,0,L,1122011218,1,126.30,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042424,409005.00
04/23/2019 14:00,2,8.627,ACTIVE,219.39,365.49,60.006,1556042405,"201051344001135","174011545737251",27.61,37.50,0,334.54,423.20,241.3,231.0,1.100,1259650.4,1259650.4,25384,0,0,0,L,1122011218,1,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042425,409006.00
04/23/2019 14:00,2,8.480,ACTIVE,222.10,370.90,60.022,1556042405,"201051344000983","174011545737251",28.21,31.50,0,334.54,426.81,242.1,231.8,1.109,1278405.6,1278405.6,17148,0,0,0,L,1122011218,1,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042426,409007.00
04/23/2019 14:00,2,8.553,ACTIVE,219.84,366.70,60.022,1556042405,"201051344001203","174011545737251",28.03,38.60,0,335.74,422.00,242.8,232.4,1.096,1267375.1,1267375.1,25442,0,0,0,L,1122011218,1,126.75,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042427,409008.00
04/23/2019 14:00,2,8.453,ACTIVE,217.80,364.89,59.996,1556042405,"201051344001230","174011545737251",28.41,32.40,0,327.92,421.70,243.1,232.7,1.114,1263699.6,1263699.6,25267,0,0,0,L,1122011218,1,125.62,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042428,409009.00
04/23/2019 14:00,2,8.541,ACTIVE,218.48,366.70,60.012,1556042405,"201051344000646","174011545737251",27.95,33.50,0,328.82,423.81,241.6,231.3,1.109,1257212.7,1257212.7,25410,0,0,0,L,1122011218,1,125.85,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042429,409010.00
04/23/2019 14:00,2,8.521,ACTIVE,220.74,369.10,60.038,1556042405,"201051344000867","174011545737251",27.79,47.80,0,334.84,420.80,239.9,229.7,1.043,1255594.8,1255594.8,49339,0,0,0,L,1122011218,1,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042430,409011.00
04/23/2019 14:00,2,8.473,ACTIVE,220.74,368.20,60.017,1556042405,"201051344000633","174011545737251",27.77,40.40,0,332.73,421.70,238.0,227.8,1.109,1253012.3,1253012.3,49435,0,0,0,L,1122011218,1,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042431,409012.00
04/23/2019 14:00,2,8.521,ACTIVE,218.48,365.80,60.017,1556042405,"201051344000955","174011545737251",28.17,36.50,0,330.93,422.90,242.9,232.6,1.131,1277263.0,1277263.0,25429,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042432,409013.00
04/23/2019 14:00,2,8.354,ACTIVE,221.42,369.40,60.012,1556042405,"201051344000648","174011545737251",28.19,33.50,0,334.54,425.61,238.4,228.2,1.087,1268244.4,1268244.4,48891,0,0,0,L,1122011218,1,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042433,409014.00
04/23/2019 14:00,2,8.459,ACTIVE,221.87,369.70,60.017,1556042405,"201051344000645","174011545737251",28.29,32.00,0,335.44,425.61,242.2,231.8,1.083,1273100.8,1273100.8,48855,0,0,0,L,1122011218,1,125.62,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042434,409015.00
04/23/2019 14:00,2,8.486,ACTIVE,221.87,369.70,59.980,1556042405,"201051344000569","174011545737251",28.59,29.50,0,333.93,426.51,245.6,235.1,1.114,1289216.5,1289216.5,17062,0,0,0,L,1122011218,1,124.94,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042435,409016.00
04/23/2019 14:00,2,8.488,ACTIVE,222.10,377.52,60.017,1556042405,"179051228000119","174011545737251",28.77,34.80,0,338.14,427.41,247.3,236.8,1.158,76390.8,76390.8,17168,0,0,0,L,46974696,1,125.62,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556042436,409017.00
04/23/2019 14:15,2,8.311,ACTIVE,222.10,367.90,59.975,1556043304,"201051344000579","174011545737251",27.97,38.20,0,337.54,424.71,235.3,225.2,1.078,1289106.0,1289106.0,17516,0,0,0,L,1122011218,1,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043305,409018.00
04/23/2019 14:15,2,8.586,ACTIVE,219.61,365.19,59.985,1556043304,"201051344001025","174011545737251",27.67,42.80,0,336.04,421.40,240.5,230.2,1.052,1271375.3,1271375.3,25444,0,0,0,L,1122011218,1,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043306,409019.00
04/23/2019 14:15,2,8.291,ACTIVE,219.84,365.49,59.996,1556043304,"201051344001093","174011545737251",28.35,33.80,0,333.63,420.80,238.1,227.9,1.069,1255269.7,1255269.7,25485,0,0,0,L,1122011218,1,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043307,409020.00
04/23/2019 14:15,2,8.258,ACTIVE,222.10,369.10,59.990,1556043304,"201051344000458","174011545737251",28.23,33.00,0,336.94,425.31,236.0,225.8,1.087,1272234.5,1272234.5,17266,0,0,0,L,1122011218,1,125.85,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043308,409021.00
04/23/2019 14:15,2,8.457,ACTIVE,218.48,364.89,59.996,1556043304,"201051344000890","174011545737251",27.89,33.30,0,331.83,420.80,238.7,228.5,1.096,1269933.9,1269933.9,25399,0,0,0,L,1122011218,1,125.62,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043309,409022.00
04/23/2019 14:15,2,8.406,ACTIVE,222.10,362.79,59.980,1556043304,"201051344000988","174011545737251",17.97,32.40,0,342.05,400.06,153.0,145.8,0.698,981344.5,981344.5,17591,0,0,0,L,1122011218,1,125.40,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043310,409023.00
04/23/2019 14:15,2,8.428,ACTIVE,220.06,367.60,59.980,1556043304,"201051344000582","174011545737251",27.81,35.20,0,333.33,421.70,237.3,227.1,1.096,1248834.3,1248834.3,25375,0,0,0,L,1122011218,1,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043311,409024.00
04/23/2019 14:15,2,8.369,ACTIVE,220.52,367.30,59.969,1556043304,"201051344000868","174011545737251",27.93,31.80,0,333.63,420.80,236.6,226.4,1.056,1257406.8,1257406.8,49314,0,0,0,L,1122011218,1,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043311,409025.00
04/23/2019 14:15,2,8.215,ACTIVE,221.87,369.10,59.985,1556043304,"201051344000576","174011545737251",28.45,30.00,0,336.34,427.11,236.6,226.5,1.092,1275512.4,1275512.4,21353,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043313,409026.00
04/23/2019 14:15,2,8.311,ACTIVE,222.10,368.80,59.996,1556043304,"201051344001158","174011545737251",27.59,35.60,0,336.04,423.81,232.2,222.2,1.061,1252237.6,1252237.6,17576,0,0,0,L,1122011218,1,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043314,409027.00
04/23/2019 14:15,2,8.441,ACTIVE,219.84,364.29,59.996,1556043304,"201051344000917","174011545737251",28.19,38.40,0,333.03,423.50,241.1,230.8,1.118,1265344.5,1265344.5,25291,0,0,0,L,1122011218,1,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043315,409028.00
04/23/2019 14:15,2,8.496,ACTIVE,218.71,357.98,60.012,1556043304,"201051344000417","174011545737251",17.89,31.30,0,337.54,395.25,154.0,146.7,0.716,1015913.2,1015913.2,25441,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043316,409029.00
04/23/2019 14:15,2,8.523,ACTIVE,218.26,366.10,60.001,1556043304,"201051344000685","174011545737251",27.91,32.60,0,336.64,421.10,240.8,230.5,1.149,1271678.7,1271678.7,25459,0,0,0,L,1122011218,1,126.07,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043317,409030.00
04/23/2019 14:15,2,8.414,ACTIVE,220.06,368.50,60.001,1556043304,"201051344000651","174011545737251",28.05,37.50,0,333.93,420.50,239.1,228.8,1.087,1264476.5,1264476.5,25425,0,0,0,L,1122011218,1,126.53,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043318,409031.00
04/23/2019 14:15,2,8.373,ACTIVE,219.61,366.40,60.033,1556043304,"201051344000594","174011545737251",27.81,47.30,0,334.84,420.80,235.7,225.5,1.056,1276991.4,1276991.4,49307,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043318,409032.00
04/23/2019 14:15,2,8.365,ACTIVE,222.32,370.00,59.996,1556043304,"201051344000469","174011545737251",27.87,30.80,0,336.34,426.21,236.1,225.9,1.087,1256986.1,1256986.1,17549,0,0,0,L,1122011218,1,125.17,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043319,409033.00
04/23/2019 14:15,2,8.711,ACTIVE,220.29,368.80,60.017,1556043304,"201051344000585","174011545737251",27.33,34.00,0,334.24,420.80,241.1,230.7,1.065,1277677.8,1277677.8,25484,0,0,0,L,1122011218,1,125.85,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043320,409034.00
04/23/2019 14:15,2,8.412,ACTIVE,222.55,371.21,59.996,1556043304,"201051344000853","174011545737251",28.07,32.40,0,341.75,427.11,239.2,228.9,1.083,1280418.1,1280418.1,17149,0,0,0,L,1122011218,1,126.07,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043321,409035.00
04/23/2019 14:15,2,8.389,ACTIVE,218.48,365.49,59.990,1556043304,"201051344001145","174011545737251",28.77,30.50,0,336.04,422.90,244.2,233.8,1.114,1279964.2,1279964.2,25402,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043322,409036.00
04/23/2019 14:15,2,8.443,ACTIVE,219.39,366.70,59.964,1556043304,"201051344000438","174011545737251",28.21,36.50,0,336.04,422.30,241.1,230.8,1.109,1272867.9,1272867.9,25434,0,0,0,L,1122011218,1,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043323,409037.00
04/23/2019 14:15,2,8.441,ACTIVE,219.39,366.10,59.975,1556043304,"201051344001135","174011545737251",27.89,38.20,0,331.23,421.70,238.4,228.1,1.061,1259707.5,1259707.5,25385,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043324,409038.00
04/23/2019 14:15,2,8.246,ACTIVE,221.87,369.40,59.990,1556043304,"201051344000983","174011545737251",28.41,31.50,0,335.74,426.21,237.2,227.0,1.096,1278463.2,1278463.2,17149,0,0,0,L,1122011218,1,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043325,409039.00
04/23/2019 14:15,2,8.475,ACTIVE,220.06,368.50,60.006,1556043304,"201051344001203","174011545737251",27.97,38.80,0,335.44,420.80,240.0,229.7,1.083,1267432.7,1267432.7,25443,0,0,0,L,1122011218,1,126.75,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043326,409040.00
04/23/2019 14:15,2,8.338,ACTIVE,218.26,364.29,59.996,1556043304,"201051344001230","174011545737251",28.47,32.00,0,329.13,420.80,240.4,230.2,1.114,1263757.2,1263757.2,25268,0,0,0,L,1122011218,1,125.62,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043327,409041.00
04/23/2019 14:15,2,8.455,ACTIVE,218.48,364.59,59.996,1556043304,"201051344000646","174011545737251",27.99,34.50,0,333.33,423.81,239.5,229.2,1.096,1257269.9,1257269.9,25411,0,0,0,L,1122011218,1,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043328,409042.00
04/23/2019 14:15,2,8.336,ACTIVE,220.52,363.69,60.001,1556043304,"201051344000867","174011545737251",27.91,46.80,0,330.33,421.10,235.6,225.5,1.016,1255651.8,1255651.8,49340,0,0,0,L,1122011218,1,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043329,409043.00
04/23/2019 14:15,2,8.205,ACTIVE,220.74,368.50,60.001,1556043304,"201051344000633","174011545737251",28.15,40.20,0,332.43,419.00,233.7,223.6,1.092,1253068.8,1253068.8,49436,0,0,0,L,1122011218,1,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043330,409044.00
04/23/2019 14:15,2,8.406,ACTIVE,218.71,364.59,60.012,1556043304,"201051344000955","174011545737251",28.27,38.40,0,333.63,420.50,240.6,230.3,1.118,1277320.4,1277320.4,25430,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043331,409045.00
04/23/2019 14:15,2,8.209,ACTIVE,221.42,368.20,59.975,1556043304,"201051344000648","174011545737251",28.17,32.80,0,334.84,425.31,233.9,223.8,1.065,1268301.1,1268301.1,48892,0,0,0,L,1122011218,1,124.94,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043332,409046.00
04/23/2019 14:15,2,8.414,ACTIVE,221.64,369.40,60.001,1556043304,"201051344000645","174011545737251",27.81,32.20,0,335.44,425.31,237.0,226.8,1.061,1273158.3,1273158.3,48856,0,0,0,L,1122011218,1,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043333,409047.00
04/23/2019 14:15,2,8.369,ACTIVE,222.10,370.00,60.006,1556043304,"201051344000569","174011545737251",28.37,29.80,0,334.84,426.81,240.5,230.2,1.100,1289274.9,1289274.9,17063,0,0,0,L,1122011218,1,125.17,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043334,409048.00
04/23/2019 14:15,2,8.395,ACTIVE,221.87,376.92,59.996,1556043304,"179051228000119","174011545737251",28.47,34.80,0,338.44,427.11,241.9,231.6,1.153,76449.5,76449.5,17169,0,0,0,L,46974696,1,125.40,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556043335,409049.00
04/23/2019 14:30,2,8.240,ACTIVE,222.10,369.70,60.028,1556044204,"201051344000579","174011545737251",27.73,38.00,0,337.54,423.20,231.2,221.2,1.061,1289162.0,1289162.0,17517,0,0,0,L,1122011218,1,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044205,409050.00
04/23/2019 14:30,2,8.402,ACTIVE,219.39,365.19,60.038,1556044204,"201051344001025","174011545737251",27.77,42.30,0,336.04,419.60,236.3,226.1,1.047,1271432.3,1271432.3,25445,0,0,0,L,1122011218,1,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044206,409051.00
04/23/2019 14:30,2,8.201,ACTIVE,219.39,365.80,60.038,1556044204,"201051344001093","174011545737251",28.13,33.50,0,334.24,421.10,233.6,223.5,1.052,1255326.2,1255326.2,25486,0,0,0,L,1122011218,1,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044207,409052.00
04/23/2019 14:30,2,8.094,ACTIVE,221.87,369.10,60.033,1556044204,"201051344000458","174011545737251",28.31,34.30,0,336.64,423.50,232.1,222.1,1.069,1272290.7,1272290.7,17267,0,0,0,L,1122011218,1,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044208,409053.00
04/23/2019 14:30,2,8.277,ACTIVE,218.26,365.49,60.028,1556044204,"201051344000890","174011545737251",27.89,34.80,0,335.14,418.39,233.8,223.7,1.074,1269990.4,1269990.4,25400,0,0,0,L,1122011218,1,125.62,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044209,409054.00
04/23/2019 14:30,2,8.258,ACTIVE,222.10,362.49,60.038,1556044204,"201051344000988","174011545737251",18.07,32.00,0,341.75,396.45,151.2,144.0,0.694,981380.9,981380.9,17592,0,0,0,L,1122011218,1,125.40,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044210,409055.00
04/23/2019 14:30,2,8.293,ACTIVE,219.61,372.71,60.043,1556044204,"201051344000582","174011545737251",27.65,35.40,0,334.24,421.40,232.2,222.2,1.061,1248890.5,1248890.5,25376,0,0,0,L,1122011218,1,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044211,409056.00
04/23/2019 14:30,2,8.143,ACTIVE,220.52,370.30,60.038,1556044204,"201051344000868","174011545737251",28.37,30.80,0,333.93,420.20,234.0,223.9,1.052,1257463.3,1257463.3,49315,0,0,0,L,1122011218,1,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044212,409057.00
04/23/2019 14:30,2,8.143,ACTIVE,221.87,369.70,60.054,1556044204,"201051344000576","174011545737251",28.31,30.30,0,336.94,425.31,233.3,223.3,1.069,1275568.8,1275568.8,21354,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044213,409058.00
04/23/2019 14:30,2,8.145,ACTIVE,222.10,369.10,60.043,1556044204,"201051344001158","174011545737251",27.73,35.60,0,336.04,422.00,228.7,218.8,1.043,1252292.9,1252292.9,17577,0,0,0,L,1122011218,1,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044214,409059.00
