ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 14:30,2,8.273,ACTIVE,219.39,366.40,60.038,1556044204,"201051344000917","174011545737251",28.17,39.50,0,333.93,420.50,235.9,225.8,1.105,1265401.5,1265401.5,25292,0,0,0,L,1122011218,1,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044215,409060.00
04/23/2019 14:30,2,8.203,ACTIVE,218.48,357.98,60.049,1556044204,"201051344000417","174011545737251",18.21,32.40,0,337.54,391.34,151.2,144.0,0.703,1015949.5,1015949.5,25442,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044216,409061.00
04/23/2019 14:30,2,8.270,ACTIVE,217.80,367.90,60.043,1556044204,"201051344000685","174011545737251",28.17,33.80,0,336.94,418.09,235.9,225.8,1.131,1271735.5,1271735.5,25460,0,0,0,L,1122011218,1,125.85,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044217,409062.00
04/23/2019 14:30,2,8.322,ACTIVE,219.84,367.30,60.038,1556044204,"201051344000651","174011545737251",27.91,37.50,0,334.54,419.90,235.4,225.3,1.056,1264533.2,1264533.2,25426,0,0,0,L,1122011218,1,126.53,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044218,409063.00
04/23/2019 14:30,2,8.225,ACTIVE,219.61,366.70,60.033,1556044204,"201051344000594","174011545737251",27.83,47.30,0,335.14,419.90,231.8,221.8,1.030,1277047.4,1277047.4,49308,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044219,409064.00
04/23/2019 14:30,2,8.131,ACTIVE,222.10,368.80,60.033,1556044204,"201051344000469","174011545737251",28.21,30.30,0,334.84,424.71,232.3,222.3,1.078,1257042.5,1257042.5,17550,0,0,0,L,1122011218,1,125.17,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044220,409065.00
04/23/2019 14:30,2,8.396,ACTIVE,219.84,365.80,60.049,1556044204,"201051344000585","174011545737251",27.93,35.20,0,334.84,419.90,237.3,227.2,1.083,1277735.1,1277735.1,25485,0,0,0,L,1122011218,1,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044221,409066.00
04/23/2019 14:30,2,8.119,ACTIVE,222.32,369.40,60.043,1556044204,"201051344000853","174011545737251",28.57,33.50,0,342.35,425.61,234.8,224.8,1.069,1280475.1,1280475.1,17150,0,0,0,L,1122011218,1,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044222,409067.00
04/23/2019 14:30,2,8.352,ACTIVE,218.03,364.59,60.028,1556044204,"201051344001145","174011545737251",28.19,31.50,0,335.74,420.20,238.2,228.0,1.087,1280021.8,1280021.8,25403,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044223,409068.00
04/23/2019 14:30,2,8.221,ACTIVE,219.16,367.00,60.033,1556044204,"201051344000438","174011545737251",28.27,36.80,0,336.94,420.50,235.1,225.0,1.083,1272924.7,1272924.7,25435,0,0,0,L,1122011218,1,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044223,409069.00
04/23/2019 14:30,2,8.375,ACTIVE,219.16,364.29,60.022,1556044204,"201051344001135","174011545737251",27.53,39.30,0,332.43,420.20,233.4,223.4,1.056,1259763.9,1259763.9,25386,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044224,409070.00
04/23/2019 14:30,2,8.188,ACTIVE,221.87,368.50,60.033,1556044204,"201051344000983","174011545737251",28.13,31.50,0,334.84,420.50,233.2,223.1,1.078,1278519.7,1278519.7,17150,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044225,409071.00
04/23/2019 14:30,2,8.348,ACTIVE,219.61,367.00,60.028,1556044204,"201051344001203","174011545737251",27.89,39.30,0,336.34,420.20,235.7,225.5,1.087,1267489.6,1267489.6,25444,0,0,0,L,1122011218,1,126.53,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044226,409072.00
04/23/2019 14:30,2,8.178,ACTIVE,218.03,364.59,60.028,1556044204,"201051344001230","174011545737251",28.41,33.00,0,329.13,415.39,235.1,225.0,1.087,1263814.0,1263814.0,25269,0,0,0,L,1122011218,1,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044227,409073.00
04/23/2019 14:30,2,8.281,ACTIVE,218.26,365.19,60.038,1556044204,"201051344000646","174011545737251",27.91,35.00,0,334.84,419.60,233.9,223.8,1.074,1257326.4,1257326.4,25412,0,0,0,L,1122011218,1,125.62,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044228,409074.00
04/23/2019 14:30,2,8.230,ACTIVE,220.52,365.49,60.059,1556044204,"201051344000867","174011545737251",27.81,44.30,0,328.82,420.80,231.9,222.0,1.034,1255707.7,1255707.7,49341,0,0,0,L,1122011218,1,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044229,409075.00
04/23/2019 14:30,2,8.145,ACTIVE,220.74,366.70,60.043,1556044204,"201051344000633","174011545737251",27.95,40.00,0,333.33,417.79,230.3,220.4,1.083,1253124.4,1253124.4,49437,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044230,409076.00
04/23/2019 14:30,2,8.209,ACTIVE,218.26,365.19,60.033,1556044204,"201051344000955","174011545737251",28.13,39.00,0,333.93,418.09,233.9,223.8,1.074,1277377.1,1277377.1,25431,0,0,0,L,1122011218,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044231,409077.00
04/23/2019 14:30,2,7.990,ACTIVE,221.42,368.50,60.038,1556044204,"201051344000648","174011545737251",28.31,33.30,0,334.84,419.60,228.9,219.0,1.056,1268356.5,1268356.5,48893,0,0,0,L,1122011218,1,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044232,409078.00
04/23/2019 14:30,2,8.135,ACTIVE,221.42,369.70,60.028,1556044204,"201051344000645","174011545737251",28.25,32.40,0,334.84,419.00,232.8,222.7,1.043,1273214.6,1273214.6,48857,0,0,0,L,1122011218,1,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044233,409079.00
04/23/2019 14:30,2,8.164,ACTIVE,221.64,370.60,60.033,1556044204,"201051344000569","174011545737251",28.43,30.30,0,334.84,424.11,234.9,224.8,1.065,1289331.9,1289331.9,17064,0,0,0,L,1122011218,1,124.94,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044234,409080.00
04/23/2019 14:30,2,8.158,ACTIVE,221.64,376.31,60.033,1556044204,"179051228000119","174011545737251",28.77,34.80,0,339.65,425.91,237.5,227.3,1.096,76506.8,76506.8,17170,0,0,0,L,46974696,1,125.40,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556044235,409081.00
04/23/2019 14:45,2,8.084,ACTIVE,221.87,366.40,60.006,1556045104,"201051344000579","174011545737251",27.67,37.30,0,337.84,430.42,226.6,216.8,1.052,1289216.7,1289216.7,17518,0,0,0,L,1122011218,1,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045105,409082.00
04/23/2019 14:45,2,8.273,ACTIVE,219.61,363.99,60.028,1556045104,"201051344001025","174011545737251",27.57,43.60,0,336.04,442.44,231.0,221.0,0.990,1271488.1,1271488.1,25446,0,0,0,L,1122011218,1,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045106,409083.00
04/23/2019 14:45,2,8.021,ACTIVE,219.61,365.49,60.022,1556045104,"201051344001093","174011545737251",28.01,34.00,0,334.84,440.94,227.4,217.6,1.030,1255381.2,1255381.2,25487,0,0,0,L,1122011218,1,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045107,409084.00
04/23/2019 14:45,2,8.061,ACTIVE,221.87,367.90,60.006,1556045104,"201051344000458","174011545737251",27.97,33.00,0,336.94,437.93,228.2,218.4,1.052,1272345.7,1272345.7,17268,0,0,0,L,1122011218,1,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045108,409085.00
04/23/2019 14:45,2,8.100,ACTIVE,218.03,364.29,60.028,1556045104,"201051344000890","174011545737251",27.61,35.20,0,336.34,443.94,226.3,216.5,1.039,1270045.4,1270045.4,25401,0,0,0,L,1122011218,1,125.62,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045109,409086.00
04/23/2019 14:45,2,7.982,ACTIVE,221.87,361.59,60.017,1556045104,"201051344000988","174011545737251",18.39,31.50,0,341.45,412.68,148.5,141.4,0.689,981416.4,981416.4,17593,0,0,0,L,1122011218,1,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045110,409087.00
04/23/2019 14:45,2,8.080,ACTIVE,219.84,367.30,60.022,1556045104,"201051344000582","174011545737251",27.59,36.00,0,334.24,434.93,225.6,215.8,1.008,1248945.2,1248945.2,25377,0,0,0,L,1122011218,1,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045111,409088.00
04/23/2019 14:45,2,8.002,ACTIVE,220.52,366.70,59.985,1556045104,"201051344000868","174011545737251",28.41,30.00,0,334.24,431.32,230.1,220.1,1.016,1257518.7,1257518.7,49316,0,0,0,L,1122011218,1,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045112,409089.00
04/23/2019 14:45,2,7.836,ACTIVE,222.10,370.30,60.012,1556045104,"201051344000576","174011545737251",28.84,29.50,0,335.74,422.90,228.8,218.9,1.047,1275624.1,1275624.1,21355,0,0,0,L,1122011218,1,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045113,409090.00
04/23/2019 14:45,2,7.914,ACTIVE,222.32,367.30,60.043,1556045104,"201051344001158","174011545737251",28.05,35.60,0,336.64,421.70,224.6,214.9,1.025,1252347.1,1252347.1,17578,0,0,0,L,1122011218,1,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045114,409091.00
04/23/2019 14:45,2,8.035,ACTIVE,219.61,364.29,60.001,1556045104,"201051344000917","174011545737251",28.15,39.80,0,333.03,448.45,228.9,219.0,1.069,1265457.1,1265457.1,25293,0,0,0,L,1122011218,1,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045115,409092.00
04/23/2019 14:45,2,7.963,ACTIVE,218.71,357.68,60.001,1556045104,"201051344000417","174011545737251",18.09,32.60,0,337.84,413.29,145.9,138.9,0.681,1015984.9,1015984.9,25443,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045116,409093.00
04/23/2019 14:45,2,8.186,ACTIVE,218.03,364.89,60.038,1556045104,"201051344000685","174011545737251",27.41,34.50,0,337.24,440.04,227.2,217.4,1.083,1271791.0,1271791.0,25461,0,0,0,L,1122011218,1,125.85,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045117,409094.00
04/23/2019 14:45,2,8.176,ACTIVE,220.06,367.00,59.996,1556045104,"201051344000651","174011545737251",27.51,38.00,0,334.54,431.62,227.9,218.1,1.030,1264588.5,1264588.5,25427,0,0,0,L,1122011218,1,126.53,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045118,409095.00
04/23/2019 14:45,2,8.039,ACTIVE,219.61,365.19,59.980,1556045104,"201051344000594","174011545737251",27.87,47.00,0,335.74,441.54,226.8,216.9,1.012,1277102.1,1277102.1,49309,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045119,409096.00
04/23/2019 14:45,2,7.951,ACTIVE,222.32,369.40,60.006,1556045104,"201051344000469","174011545737251",28.53,30.00,0,336.34,422.30,229.6,219.7,1.052,1257097.6,1257097.6,17551,0,0,0,L,1122011218,1,125.40,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045120,409097.00
04/23/2019 14:45,2,8.301,ACTIVE,219.84,367.00,60.001,1556045104,"201051344000585","174011545737251",27.65,35.80,0,333.93,442.14,232.4,222.4,1.061,1277791.1,1277791.1,25486,0,0,0,L,1122011218,1,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045121,409098.00
04/23/2019 14:45,2,7.955,ALERT,222.55,370.90,59.996,1556045104,"201051344000853","174011545737251",28.80,32.20,0,307.48,423.20,232.0,222.0,1.052,1280530.7,1280530.7,17151,0,0,0,L,1122011218,1,126.30,126.30,0800,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045123,409099.00
04/23/2019 14:45,2,8.125,ACTIVE,218.03,363.99,60.001,1556045104,"201051344001145","174011545737251",27.95,32.00,0,337.24,443.64,230.0,220.1,1.039,1280078.0,1280078.0,25404,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045124,409100.00
04/23/2019 14:45,2,7.914,ACTIVE,219.16,366.70,59.969,1556045104,"201051344000438","174011545737251",28.17,38.00,0,335.74,436.13,225.8,216.0,1.034,1272980.0,1272980.0,25436,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045124,409101.00
04/23/2019 14:45,2,8.082,ACTIVE,219.39,365.80,59.964,1556045104,"201051344001135","174011545737251",27.67,38.40,0,336.04,440.94,226.5,216.7,1.030,1259819.0,1259819.0,25387,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045125,409102.00
04/23/2019 14:45,2,7.986,ACTIVE,222.10,367.90,59.990,1556045104,"201051344000983","174011545737251",28.41,31.50,0,336.04,423.50,229.6,219.7,1.065,1278575.1,1278575.1,17151,0,0,0,L,1122011218,1,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045126,409103.00
04/23/2019 14:45,2,8.123,ACTIVE,219.61,366.70,59.996,1556045104,"201051344001203","174011545737251",27.89,39.50,0,335.74,443.94,229.6,219.6,1.047,1267545.2,1267545.2,25445,0,0,0,L,1122011218,1,126.30,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045127,409104.00
04/23/2019 14:45,2,8.068,ACTIVE,218.03,363.69,59.996,1556045104,"201051344001230","174011545737251",27.85,33.50,0,335.74,436.43,227.5,217.7,1.043,1263869.4,1263869.4,25270,0,0,0,L,1122011218,1,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045128,409105.00
04/23/2019 14:45,2,8.162,ACTIVE,218.26,363.69,60.017,1556045104,"201051344000646","174011545737251",27.31,35.80,0,334.84,441.54,225.6,215.8,1.047,1257381.5,1257381.5,25413,0,0,0,L,1122011218,1,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045129,409106.00
04/23/2019 14:45,2,7.990,ACTIVE,220.52,362.79,59.990,1556045104,"201051344000867","174011545737251",28.11,41.30,0,330.63,437.33,227.4,217.5,1.016,1255762.5,1255762.5,49342,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045130,409107.00
04/23/2019 14:45,2,8.012,ACTIVE,220.74,367.30,60.022,1556045104,"201051344000633","174011545737251",27.85,40.40,0,332.73,423.20,225.8,216.1,1.056,1253178.8,1253178.8,49438,0,0,0,L,1122011218,1,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045131,409108.00
04/23/2019 14:45,2,7.990,ACTIVE,218.26,363.99,60.028,1556045104,"201051344000955","174011545737251",27.83,40.20,0,337.24,441.84,225.1,215.3,1.043,1277432.1,1277432.1,25432,0,0,0,L,1122011218,1,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045132,409109.00
04/23/2019 14:45,2,7.938,ACTIVE,221.42,365.80,59.985,1556045104,"201051344000648","174011545737251",27.97,32.80,0,334.84,421.10,224.8,215.0,1.021,1268410.9,1268410.9,48894,0,0,0,L,1122011218,1,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045133,409110.00
04/23/2019 14:45,2,8.037,ACTIVE,221.87,367.60,60.001,1556045104,"201051344000645","174011545737251",28.09,31.80,0,336.34,421.70,228.6,218.7,1.021,1273269.8,1273269.8,48858,0,0,0,L,1122011218,1,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045134,409111.00
04/23/2019 14:45,2,8.043,ACTIVE,221.87,367.30,59.990,1556045104,"201051344000569","174011545737251",28.43,30.30,0,334.84,446.05,231.6,221.6,1.061,1289387.7,1289387.7,17065,0,0,0,L,1122011218,1,125.17,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045135,409112.00
04/23/2019 14:45,2,7.996,ALERT,221.64,375.11,59.996,1556045104,"179051228000119","174011545737251",28.75,34.30,0,306.28,424.71,232.7,222.6,1.087,76562.9,76562.9,17171,0,0,0,L,46974696,1,125.62,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556045137,409113.00
04/23/2019 15:00,2,7.748,ACTIVE,221.87,369.10,60.049,1556046004,"201051344000579","174011545737251",28.13,36.80,0,337.54,420.20,220.8,211.1,1.016,1289270.3,1289270.3,17519,0,0,0,L,1122011218,1,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046006,409114.00
04/23/2019 15:00,2,7.965,ACTIVE,219.61,365.49,60.043,1556046004,"201051344001025","174011545737251",28.09,42.80,0,335.74,417.49,226.2,216.4,1.012,1271542.7,1271542.7,25447,0,0,0,L,1122011218,1,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046006,409115.00
04/23/2019 15:00,2,7.797,ACTIVE,219.84,366.10,60.022,1556046004,"201051344001093","174011545737251",28.23,33.50,0,334.24,416.59,222.8,213.1,0.999,1255435.0,1255435.0,25488,0,0,0,L,1122011218,1,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046007,409116.00
04/23/2019 15:00,2,7.768,ACTIVE,221.64,368.80,60.054,1556046004,"201051344000458","174011545737251",27.83,34.00,0,336.34,420.80,218.8,209.2,1.012,1272399.2,1272399.2,17269,0,0,0,L,1122011218,1,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046008,409117.00
04/23/2019 15:00,2,7.842,ACTIVE,218.48,364.89,60.043,1556046004,"201051344000890","174011545737251",28.25,34.00,0,336.94,416.59,224.4,214.6,1.030,1270099.3,1270099.3,25402,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046009,409118.00
04/23/2019 15:00,2,7.844,ACTIVE,221.64,362.49,60.059,1556046004,"201051344000988","174011545737251",17.99,32.20,0,341.15,394.05,143.0,136.1,0.658,981451.1,981451.1,17594,0,0,0,L,1122011218,1,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046010,409119.00
04/23/2019 15:00,2,7.785,ACTIVE,220.06,367.90,60.059,1556046004,"201051344000582","174011545737251",28.31,35.40,0,335.14,417.79,223.3,213.6,1.021,1248999.0,1248999.0,25378,0,0,0,L,1122011218,1,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046011,409120.00
04/23/2019 15:00,2,7.852,ACTIVE,220.06,367.30,60.054,1556046004,"201051344000868","174011545737251",27.67,32.80,0,334.84,418.70,220.0,210.4,0.994,1257572.5,1257572.5,49317,0,0,0,L,1122011218,1,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046012,409121.00
04/23/2019 15:00,2,7.660,ACTIVE,221.64,368.20,60.065,1556046004,"201051344000576","174011545737251",28.21,32.00,0,336.34,421.70,218.8,209.3,1.012,1275677.6,1275677.6,21356,0,0,0,L,1122011218,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046014,409122.00
04/23/2019 15:00,2,7.625,ACTIVE,221.87,366.70,60.054,1556046004,"201051344001158","174011545737251",28.05,35.40,0,336.04,415.99,216.5,207.1,0.999,1252399.9,1252399.9,17579,0,0,0,L,1122011218,1,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046015,409123.00
04/23/2019 15:00,2,7.768,ACTIVE,219.84,365.49,60.038,1556046004,"201051344000917","174011545737251",28.77,39.30,0,335.14,417.19,226.1,216.3,1.052,1265511.7,1265511.7,25294,0,0,0,L,1122011218,1,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046016,409124.00
04/23/2019 15:00,2,7.719,ACTIVE,218.93,357.38,60.054,1556046004,"201051344000417","174011545737251",18.55,32.20,0,338.14,392.55,144.9,137.9,0.676,1016019.7,1016019.7,25444,0,0,0,L,1122011218,1,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046017,409125.00
04/23/2019 15:00,2,7.908,ACTIVE,218.26,366.70,60.054,1556046004,"201051344000685","174011545737251",28.25,33.80,0,337.54,417.19,226.1,216.3,1.078,1271845.4,1271845.4,25462,0,0,0,L,1122011218,1,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046017,409126.00
04/23/2019 15:00,2,7.951,ACTIVE,220.29,366.40,60.059,1556046004,"201051344000651","174011545737251",27.97,38.00,0,334.24,415.99,225.1,215.4,1.016,1264642.8,1264642.8,25428,0,0,0,L,1122011218,1,126.53,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046018,409127.00
04/23/2019 15:00,2,7.701,ACTIVE,219.39,365.49,60.059,1556046004,"201051344000594","174011545737251",28.43,46.40,0,335.74,416.59,221.6,212.0,0.994,1277155.7,1277155.7,49310,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046019,409128.00
04/23/2019 15:00,2,7.748,ACTIVE,221.64,367.30,60.075,1556046004,"201051344000469","174011545737251",27.93,31.00,0,335.74,419.90,219.1,209.5,1.021,1257151.2,1257151.2,17552,0,0,0,L,1122011218,1,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046020,409129.00
04/23/2019 15:00,2,8.111,ACTIVE,220.06,367.60,60.028,1556046004,"201051344000585","174011545737251",27.79,35.20,0,334.84,417.19,228.3,218.4,1.047,1277846.2,1277846.2,25487,0,0,0,L,1122011218,1,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046021,409130.00
04/23/2019 15:00,2,7.846,ACTIVE,222.10,369.10,60.049,1556046004,"201051344000853","174011545737251",27.81,34.00,0,342.35,421.40,221.0,211.4,1.012,1280584.9,1280584.9,17153,0,0,0,L,1122011218,1,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046022,409131.00
04/23/2019 15:00,2,7.873,ACTIVE,218.48,365.19,60.049,1556046004,"201051344001145","174011545737251",28.78,31.30,0,337.54,418.09,229.4,219.5,1.047,1280133.1,1280133.1,25405,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046023,409132.00
04/23/2019 15:00,2,7.793,ACTIVE,219.39,365.80,60.070,1556046004,"201051344000438","174011545737251",28.65,37.30,0,336.04,417.49,225.9,216.1,1.039,1273034.3,1273034.3,25437,0,0,0,L,1122011218,1,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046024,409133.00
04/23/2019 15:00,2,7.918,ACTIVE,219.61,365.80,60.065,1556046004,"201051344001135","174011545737251",28.03,37.50,0,336.04,417.49,224.6,214.9,1.021,1259873.0,1259873.0,25388,0,0,0,L,1122011218,1,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046025,409134.00
04/23/2019 15:00,2,7.742,ACTIVE,221.42,369.10,60.054,1556046004,"201051344000983","174011545737251",27.99,32.80,0,336.34,419.30,219.5,209.9,1.025,1278628.8,1278628.8,17152,0,0,0,L,1122011218,1,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046026,409135.00
04/23/2019 15:00,2,7.934,ACTIVE,220.06,367.60,60.054,1556046004,"201051344001203","174011545737251",28.05,38.80,0,335.44,417.49,225.2,215.5,1.012,1267599.5,1267599.5,25446,0,0,0,L,1122011218,1,126.30,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046027,409136.00
04/23/2019 15:00,2,7.770,ACTIVE,218.26,363.99,60.086,1556046004,"201051344001230","174011545737251",28.63,32.40,0,335.74,412.08,225.1,215.3,1.030,1263923.7,1263923.7,25271,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046028,409137.00
04/23/2019 15:00,2,7.908,ACTIVE,218.71,366.40,60.049,1556046004,"201051344000646","174011545737251",28.19,35.20,0,334.84,418.70,225.7,215.9,1.034,1257435.6,1257435.6,25414,0,0,0,L,1122011218,1,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046029,409138.00
04/23/2019 15:00,2,7.561,ACTIVE,220.06,363.69,60.054,1556046004,"201051344000867","174011545737251",28.51,40.60,0,335.14,416.29,218.2,208.7,0.986,1255815.9,1255815.9,49343,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046030,409139.00
04/23/2019 15:00,2,7.736,ACTIVE,220.29,366.10,60.059,1556046004,"201051344000633","174011545737251",27.95,40.20,0,334.54,414.79,218.8,209.3,1.012,1253231.9,1253231.9,49439,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046031,409140.00
04/23/2019 15:00,2,7.811,ACTIVE,218.71,364.89,60.054,1556046004,"201051344000955","174011545737251",28.45,40.00,0,334.24,415.99,224.8,215.1,1.034,1277486.2,1277486.2,25433,0,0,0,L,1122011218,1,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046032,409141.00
04/23/2019 15:00,2,7.574,ACTIVE,220.74,365.80,60.054,1556046004,"201051344000648","174011545737251",28.25,34.00,0,335.14,415.99,216.7,207.2,0.990,1268463.6,1268463.6,48895,0,0,0,L,1122011218,1,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046033,409142.00
04/23/2019 15:00,2,7.770,ACTIVE,221.19,366.40,60.059,1556046004,"201051344000645","174011545737251",27.85,33.50,0,336.04,415.69,218.9,209.4,0.977,1273323.3,1273323.3,48859,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046034,409143.00
04/23/2019 15:00,2,7.785,ACTIVE,221.19,366.70,60.038,1556046004,"201051344000569","174011545737251",28.01,30.50,0,334.84,420.20,220.8,211.2,1.012,1289441.8,1289441.8,17066,0,0,0,L,1122011218,1,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046034,409144.00
04/23/2019 15:00,2,7.740,ACTIVE,221.19,374.81,60.043,1556046004,"179051228000119","174011545737251",28.41,35.60,0,339.95,423.81,222.6,212.9,1.047,76617.3,76617.3,17173,0,0,0,L,46974696,1,125.40,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046035,409145.00
04/23/2019 15:15,2,7.443,ACTIVE,221.42,367.00,59.980,1556046904,"201051344000579","174011545737251",28.71,35.40,0,335.44,414.49,216.3,206.9,0.994,1289322.5,1289322.5,17520,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046905,409146.00
04/23/2019 15:15,2,7.754,ACTIVE,219.39,363.99,59.980,1556046904,"201051344001025","174011545737251",28.17,42.00,0,337.24,415.99,221.1,211.4,0.968,1271596.3,1271596.3,25448,0,0,0,L,1122011218,1,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046906,409147.00
04/23/2019 15:15,2,7.521,ACTIVE,219.39,363.99,59.980,1556046904,"201051344001093","174011545737251",28.53,32.80,0,334.54,415.69,217.3,207.8,0.977,1255487.6,1255487.6,25489,0,0,0,L,1122011218,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046907,409148.00
04/23/2019 15:15,2,7.439,ACTIVE,221.42,367.00,60.022,1556046904,"201051344000458","174011545737251",28.92,32.20,0,334.84,414.79,217.8,208.3,1.008,1272451.5,1272451.5,17270,0,0,0,L,1122011218,1,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046908,409149.00
04/23/2019 15:15,2,7.609,ACTIVE,218.26,362.49,59.953,1556046904,"201051344000890","174011545737251",28.13,34.30,0,330.33,415.99,216.7,207.2,0.994,1270152.0,1270152.0,25403,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046909,409150.00
04/23/2019 15:15,2,7.582,ACTIVE,221.42,361.89,60.006,1556046904,"201051344000988","174011545737251",18.61,30.30,0,337.84,392.85,142.8,135.9,0.658,981485.1,981485.1,17595,0,0,0,L,1122011218,1,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046910,409151.00
04/23/2019 15:15,2,7.568,ACTIVE,219.61,363.69,59.996,1556046904,"201051344000582","174011545737251",28.17,35.60,0,336.04,416.89,215.8,206.4,0.990,1249051.4,1249051.4,25379,0,0,0,L,1122011218,1,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046911,409152.00
04/23/2019 15:15,2,7.416,ACTIVE,219.84,363.69,59.990,1556046904,"201051344000868","174011545737251",29.30,28.50,0,336.34,416.29,219.9,210.3,0.990,1257625.2,1257625.2,49318,0,0,0,L,1122011218,1,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046912,409153.00
04/23/2019 15:15,2,7.416,ACTIVE,221.19,367.30,59.985,1556046904,"201051344000576","174011545737251",29.10,29.50,0,334.54,415.69,218.5,208.9,0.994,1275730.0,1275730.0,21357,0,0,0,L,1122011218,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046913,409154.00
04/23/2019 15:15,2,7.531,ACTIVE,221.42,366.40,59.969,1556046904,"201051344001158","174011545737251",28.25,33.50,0,335.14,413.89,215.3,205.9,0.986,1252451.6,1252451.6,17580,0,0,0,L,1122011218,1,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046914,409155.00
04/23/2019 15:15,2,7.598,ACTIVE,219.39,363.39,59.985,1556046904,"201051344000917","174011545737251",28.51,39.30,0,336.34,415.09,219.4,209.8,1.021,1265565.0,1265565.0,25295,0,0,0,L,1122011218,1,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046915,409156.00
04/23/2019 15:15,2,7.664,ACTIVE,218.48,355.58,59.990,1556046904,"201051344000417","174011545737251",17.95,32.20,0,335.44,388.64,139.4,132.6,0.650,1016053.5,1016053.5,25445,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046916,409157.00
04/23/2019 15:15,2,7.605,ACTIVE,218.03,363.69,59.985,1556046904,"201051344000685","174011545737251",28.13,34.00,0,332.13,414.49,216.8,207.3,1.043,1271898.2,1271898.2,25463,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046917,409158.00
04/23/2019 15:15,2,7.730,ACTIVE,219.84,367.30,60.001,1556046904,"201051344000651","174011545737251",27.83,37.30,0,335.44,416.29,217.9,208.4,0.959,1264695.7,1264695.7,25429,0,0,0,L,1122011218,1,126.30,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046918,409159.00
04/23/2019 15:15,2,7.547,ACTIVE,219.16,364.29,60.012,1556046904,"201051344000594","174011545737251",28.33,46.00,0,336.34,415.69,216.3,206.9,0.972,1277208.0,1277208.0,49311,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046919,409160.00
04/23/2019 15:15,2,7.506,ACTIVE,221.42,367.00,59.980,1556046904,"201051344000469","174011545737251",28.94,28.30,0,334.84,415.69,220.1,210.5,1.025,1257203.8,1257203.8,17553,0,0,0,L,1122011218,1,124.94,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046920,409161.00
04/23/2019 15:15,2,7.795,ACTIVE,219.84,366.10,59.990,1556046904,"201051344000585","174011545737251",28.27,34.50,0,335.74,416.89,223.2,213.5,1.025,1277900.2,1277900.2,25488,0,0,0,L,1122011218,1,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046921,409162.00
04/23/2019 15:15,2,7.484,ACTIVE,221.87,370.00,59.980,1556046904,"201051344000853","174011545737251",29.22,32.40,0,338.14,419.90,221.4,211.7,1.008,1280638.0,1280638.0,17154,0,0,0,L,1122011218,1,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046922,409163.00
04/23/2019 15:15,2,7.488,ACTIVE,218.26,362.79,59.975,1556046904,"201051344001145","174011545737251",28.98,31.30,0,335.74,416.29,219.6,210.1,1.012,1280186.8,1280186.8,25406,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046923,409164.00
04/23/2019 15:15,2,7.557,ACTIVE,219.16,364.29,59.990,1556046904,"201051344000438","174011545737251",28.29,37.50,0,336.94,416.59,216.3,206.9,0.999,1273087.0,1273087.0,25438,0,0,0,L,1122011218,1,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046924,409165.00
04/23/2019 15:15,2,7.541,ACTIVE,219.39,361.59,59.990,1556046904,"201051344001135","174011545737251",28.41,38.00,0,336.94,415.39,216.9,207.4,0.972,1259925.7,1259925.7,25389,0,0,0,L,1122011218,1,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046925,409166.00
04/23/2019 15:15,2,7.430,ACTIVE,221.42,367.00,59.985,1556046904,"201051344000983","174011545737251",29.18,30.00,0,335.14,416.59,219.4,209.9,0.990,1278681.5,1278681.5,17153,0,0,0,L,1122011218,1,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046926,409167.00
04/23/2019 15:15,2,7.670,ACTIVE,219.61,361.89,59.985,1556046904,"201051344001203","174011545737251",28.33,38.00,0,336.34,415.99,220.1,210.5,0.994,1267652.7,1267652.7,25447,0,0,0,L,1122011218,1,126.30,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046927,409168.00
04/23/2019 15:15,2,7.498,ACTIVE,218.26,360.69,59.975,1556046904,"201051344001230","174011545737251",28.69,32.40,0,328.52,410.58,217.7,208.2,0.994,1263976.6,1263976.6,25272,0,0,0,L,1122011218,1,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046928,409169.00
04/23/2019 15:15,2,7.609,ACTIVE,218.48,363.39,59.980,1556046904,"201051344000646","174011545737251",28.19,35.20,0,329.13,415.69,217.2,207.7,0.994,1257488.4,1257488.4,25415,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046929,409170.00
04/23/2019 15:15,2,7.520,ACTIVE,220.06,363.99,59.980,1556046904,"201051344000867","174011545737251",28.61,36.50,0,336.34,414.79,217.7,208.2,0.977,1255868.1,1255868.1,49344,0,0,0,L,1122011218,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046929,409171.00
04/23/2019 15:15,2,7.412,ACTIVE,220.06,366.70,59.985,1556046904,"201051344000633","174011545737251",28.77,37.80,0,334.84,413.89,216.0,206.6,1.012,1253283.8,1253283.8,49440,0,0,0,L,1122011218,1,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046930,409172.00
04/23/2019 15:15,2,7.537,ACTIVE,218.48,362.79,59.990,1556046904,"201051344000955","174011545737251",28.23,40.00,0,330.93,409.68,215.2,205.8,0.990,1277538.7,1277538.7,25434,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046931,409173.00
04/23/2019 15:15,2,7.299,ACTIVE,220.74,366.70,59.948,1556046904,"201051344000648","174011545737251",29.12,32.20,0,335.14,414.79,215.3,205.9,0.986,1268515.3,1268515.3,48896,0,0,0,L,1122011218,1,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046932,409174.00
04/23/2019 15:15,2,7.428,ACTIVE,220.97,366.40,60.006,1556046904,"201051344000645","174011545737251",29.08,30.80,0,335.14,414.49,218.9,209.3,0.981,1273375.7,1273375.7,48860,0,0,0,L,1122011218,1,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046933,409175.00
04/23/2019 15:15,2,7.527,ACTIVE,221.19,367.60,59.985,1556046904,"201051344000569","174011545737251",28.92,29.50,0,334.24,415.99,220.5,210.9,1.008,1289494.7,1289494.7,17067,0,0,0,L,1122011218,1,124.94,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046934,409176.00
04/23/2019 15:15,2,7.434,ACTIVE,221.19,373.31,59.990,1556046904,"179051228000119","174011545737251",29.44,34.00,0,342.35,421.40,221.6,212.0,1.043,76670.6,76670.6,17174,0,0,0,L,46974696,1,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556046935,409177.00
04/23/2019 15:30,2,7.225,ACTIVE,221.42,366.70,59.996,1556047804,"201051344000579","174011545737251",28.77,33.00,0,336.34,413.29,210.4,201.2,0.972,1289373.6,1289373.6,17521,0,0,0,L,1122011218,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047805,409178.00
04/23/2019 15:30,2,7.459,ACTIVE,219.16,363.99,59.985,1556047804,"201051344001025","174011545737251",28.61,39.80,0,337.54,413.59,216.0,206.6,0.950,1271648.7,1271648.7,25449,0,0,0,L,1122011218,1,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047806,409179.00
04/23/2019 15:30,2,7.215,ACTIVE,219.39,364.59,59.996,1556047804,"201051344001093","174011545737251",28.94,31.00,0,337.24,414.49,211.4,202.1,0.946,1255539.0,1255539.0,25490,0,0,0,L,1122011218,1,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047807,409180.00
04/23/2019 15:30,2,7.170,ACTIVE,221.19,364.89,59.959,1556047804,"201051344000458","174011545737251",29.30,28.50,0,335.44,413.89,212.6,203.2,0.981,1272503.2,1272503.2,17271,0,0,0,L,1122011218,1,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047808,409181.00
04/23/2019 15:30,2,7.184,ACTIVE,218.48,362.49,60.012,1556047804,"201051344000890","174011545737251",28.88,34.50,0,333.93,408.48,210.1,200.8,0.968,1270203.1,1270203.1,25404,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047809,409182.00
04/23/2019 15:30,2,7.289,ACTIVE,221.19,359.48,59.996,1556047804,"201051344000988","174011545737251",18.91,26.00,0,338.44,392.55,139.7,132.9,0.641,981518.9,981518.9,17596,0,0,0,L,1122011218,1,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047810,409183.00
04/23/2019 15:30,2,7.256,ACTIVE,219.61,364.59,60.001,1556047804,"201051344000582","174011545737251",28.59,33.50,0,336.64,415.39,210.2,201.0,0.959,1249102.4,1249102.4,25380,0,0,0,L,1122011218,1,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047811,409184.00
04/23/2019 15:30,2,7.215,ACTIVE,219.84,365.80,60.017,1556047804,"201051344000868","174011545737251",29.34,25.00,0,335.14,415.39,214.4,205.0,0.932,1257677.4,1257677.4,49319,0,0,0,L,1122011218,1,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047812,409185.00
04/23/2019 15:30,2,7.082,ACTIVE,221.19,367.30,60.001,1556047804,"201051344000576","174011545737251",29.64,26.00,0,335.14,414.19,212.4,203.1,0.977,1275781.7,1275781.7,21358,0,0,0,L,1122011218,1,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047813,409186.00
04/23/2019 15:30,2,7.201,ACTIVE,221.42,364.89,60.001,1556047804,"201051344001158","174011545737251",28.78,29.80,0,335.14,412.98,209.8,200.5,0.959,1252502.5,1252502.5,17581,0,0,0,L,1122011218,1,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047815,409187.00
04/23/2019 15:30,2,7.346,ACTIVE,219.16,362.49,59.990,1556047804,"201051344000917","174011545737251",28.67,37.80,0,336.94,412.98,213.3,203.9,0.986,1265616.8,1265616.8,25296,0,0,0,L,1122011218,1,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047816,409188.00
04/23/2019 15:30,2,7.262,ACTIVE,218.48,355.88,60.001,1556047804,"201051344000417","174011545737251",18.37,32.60,0,337.24,386.53,135.1,128.5,0.628,1016086.3,1016086.3,25446,0,0,0,L,1122011218,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047816,409189.00
04/23/2019 15:30,2,7.291,ACTIVE,218.03,363.69,60.001,1556047804,"201051344000685","174011545737251",28.41,32.80,0,336.94,411.78,209.8,200.6,0.999,1271949.2,1271949.2,25464,0,0,0,L,1122011218,1,125.62,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047817,409190.00
04/23/2019 15:30,2,7.408,ACTIVE,219.84,364.59,60.012,1556047804,"201051344000651","174011545737251",28.27,34.30,0,336.34,414.19,212.1,202.8,0.959,1264747.4,1264747.4,25430,0,0,0,L,1122011218,1,126.30,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047818,409191.00
04/23/2019 15:30,2,7.238,ACTIVE,219.16,361.89,60.001,1556047804,"201051344000594","174011545737251",28.67,43.80,0,335.44,413.89,210.1,200.8,0.937,1277259.0,1277259.0,49312,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047819,409192.00
04/23/2019 15:30,2,7.203,ACTIVE,221.42,366.10,60.006,1556047804,"201051344000469","174011545737251",29.32,24.30,0,335.14,414.79,213.9,204.5,0.994,1257255.9,1257255.9,17554,0,0,0,L,1122011218,1,124.94,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047820,409193.00
04/23/2019 15:30,2,7.537,ACTIVE,219.61,366.10,59.969,1556047804,"201051344000585","174011545737251",28.53,32.80,0,336.04,415.39,217.5,208.0,0.994,1277953.2,1277953.2,25489,0,0,0,L,1122011218,1,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047821,409194.00
04/23/2019 15:30,2,7.150,ACTIVE,221.64,368.20,60.001,1556047804,"201051344000853","174011545737251",29.76,29.50,0,339.04,417.79,215.3,205.9,0.972,1280690.4,1280690.4,17155,0,0,0,L,1122011218,1,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047822,409195.00
04/23/2019 15:30,2,7.346,ACTIVE,218.26,361.59,60.006,1556047804,"201051344001145","174011545737251",28.61,30.30,0,336.34,410.58,212.7,203.4,0.972,1280238.6,1280238.6,25407,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047823,409196.00
04/23/2019 15:30,2,7.213,ACTIVE,219.16,363.09,59.953,1556047804,"201051344000438","174011545737251",28.53,36.80,0,337.54,413.29,208.4,199.2,0.963,1273137.9,1273137.9,25439,0,0,0,L,1122011218,1,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047824,409197.00
04/23/2019 15:30,2,7.279,ACTIVE,219.39,362.79,60.006,1556047804,"201051344001135","174011545737251",28.59,36.00,0,337.84,412.68,210.8,201.5,0.937,1259977.2,1259977.2,25390,0,0,0,L,1122011218,1,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047825,409198.00
04/23/2019 15:30,2,7.174,ACTIVE,221.19,365.19,60.012,1556047804,"201051344000983","174011545737251",29.42,26.80,0,334.84,414.49,213.6,204.2,0.986,1278733.5,1278733.5,17154,0,0,0,L,1122011218,1,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047826,409199.00
04/23/2019 15:30,2,7.295,ACTIVE,219.61,364.89,59.980,1556047804,"201051344001203","174011545737251",29.00,36.00,0,336.94,415.09,214.2,204.8,0.994,1267704.8,1267704.8,25448,0,0,0,L,1122011218,1,126.30,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047827,409200.00
04/23/2019 15:30,2,7.211,ACTIVE,217.80,361.29,60.006,1556047804,"201051344001230","174011545737251",28.90,31.80,0,329.73,408.18,211.0,201.7,0.972,1264028.0,1264028.0,25273,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047828,409201.00
