ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 15:30,2,7.264,ACTIVE,218.03,362.79,60.017,1556047804,"201051344000646","174011545737251",28.57,35.00,0,334.54,412.68,210.0,200.8,0.963,1257539.7,1257539.7,25416,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047829,409202.00
04/23/2019 15:30,2,7.180,ACTIVE,220.06,364.89,60.017,1556047804,"201051344000867","174011545737251",29.08,32.60,0,336.04,413.59,211.4,202.1,0.946,1255919.6,1255919.6,49345,0,0,0,L,1122011218,1,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047830,409203.00
04/23/2019 15:30,2,6.982,ACTIVE,220.06,363.39,60.006,1556047804,"201051344000633","174011545737251",29.54,35.20,0,334.84,412.98,208.8,199.6,0.977,1253334.7,1253334.7,49441,0,0,0,L,1122011218,1,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047831,409204.00
04/23/2019 15:30,2,7.209,ACTIVE,218.48,363.09,60.017,1556047804,"201051344000955","174011545737251",28.37,40.00,0,336.64,406.67,207.2,198.0,0.946,1277589.4,1277589.4,25435,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047832,409205.00
04/23/2019 15:30,2,7.010,ACTIVE,220.52,366.10,60.012,1556047804,"201051344000648","174011545737251",29.42,28.00,0,334.54,414.19,209.0,199.8,0.950,1268566.1,1268566.1,48897,0,0,0,L,1122011218,1,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047833,409206.00
04/23/2019 15:30,2,7.238,ACTIVE,220.97,365.80,60.012,1556047804,"201051344000645","174011545737251",28.98,27.00,0,335.44,413.59,212.4,203.1,0.955,1273427.5,1273427.5,48861,0,0,0,L,1122011218,1,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047833,409207.00
04/23/2019 15:30,2,7.133,ACTIVE,220.74,365.80,60.017,1556047804,"201051344000569","174011545737251",29.62,27.00,0,335.14,414.49,213.9,204.5,0.990,1289546.9,1289546.9,17069,0,0,0,L,1122011218,1,124.27,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047835,409208.00
04/23/2019 15:30,2,7.145,ACTIVE,220.97,373.01,59.985,1556047804,"179051228000119","174011545737251",29.74,31.80,0,342.35,421.10,215.1,205.7,1.008,76723.0,76723.0,17175,0,0,0,L,46974696,1,125.17,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556047836,409209.00
04/23/2019 15:45,2,6.900,ACTIVE,221.19,362.79,60.033,1556048704,"201051344000579","174011545737251",28.78,31.80,0,325.52,417.19,201.1,192.1,0.924,1289422.6,1289422.6,17522,0,0,0,L,1122011218,1,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048705,409210.00
04/23/2019 15:45,2,7.178,ACTIVE,219.39,361.59,60.006,1556048704,"201051344001025","174011545737251",28.41,39.30,0,326.72,414.49,206.4,197.3,0.906,1271699.0,1271699.0,25450,0,0,0,L,1122011218,1,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048706,409211.00
04/23/2019 15:45,2,6.805,ACTIVE,219.61,365.19,60.006,1556048704,"201051344001093","174011545737251",29.32,30.80,0,324.92,414.49,202.1,193.1,0.932,1255588.2,1255588.2,25491,0,0,0,L,1122011218,1,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048708,409212.00
04/23/2019 15:45,2,6.754,ACTIVE,220.97,363.99,60.006,1556048704,"201051344000458","174011545737251",29.70,27.50,0,325.22,417.49,203.1,194.1,0.946,1272552.8,1272552.8,17272,0,0,0,L,1122011218,1,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048709,409213.00
04/23/2019 15:45,2,6.941,ACTIVE,218.26,362.79,60.006,1556048704,"201051344000890","174011545737251",28.69,34.00,0,320.11,413.59,201.6,192.7,0.924,1270252.2,1270252.2,25405,0,0,0,L,1122011218,1,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048710,409214.00
04/23/2019 15:45,2,6.945,ACTIVE,220.97,358.88,60.038,1556048704,"201051344000988","174011545737251",19.00,25.00,0,327.32,394.05,133.7,127.1,0.614,981551.2,981551.2,17597,0,0,0,L,1122011218,1,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048711,409215.00
04/23/2019 15:45,2,6.877,ACTIVE,219.61,362.49,60.006,1556048704,"201051344000582","174011545737251",28.88,32.00,0,326.42,415.99,201.4,192.4,0.919,1249151.4,1249151.4,25381,0,0,0,L,1122011218,1,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048712,409216.00
04/23/2019 15:45,2,6.875,ACTIVE,219.61,362.79,60.006,1556048704,"201051344000868","174011545737251",29.38,23.80,0,326.72,420.20,204.5,195.5,0.919,1257727.3,1257727.3,49320,0,0,0,L,1122011218,1,124.49,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048713,409217.00
04/23/2019 15:45,2,6.791,ACTIVE,220.97,364.29,60.006,1556048704,"201051344000576","174011545737251",29.48,24.80,0,325.52,418.09,202.8,193.8,0.955,1275831.2,1275831.2,21359,0,0,0,L,1122011218,1,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048714,409218.00
04/23/2019 15:45,2,6.885,ACTIVE,221.19,363.99,59.996,1556048704,"201051344001158","174011545737251",28.75,28.30,0,326.12,416.59,200.2,191.3,0.915,1252551.4,1252551.4,17582,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048715,409219.00
04/23/2019 15:45,2,6.973,ACTIVE,219.39,362.19,59.990,1556048704,"201051344000917","174011545737251",28.94,36.50,0,327.32,414.79,204.4,195.4,0.941,1265666.6,1265666.6,25297,0,0,0,L,1122011218,1,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048716,409220.00
04/23/2019 15:45,2,6.932,ACTIVE,218.71,354.97,60.006,1556048704,"201051344000417","174011545737251",18.49,32.60,0,323.72,388.04,129.8,123.3,0.605,1016117.7,1016117.7,25447,0,0,0,L,1122011218,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048717,409221.00
04/23/2019 15:45,2,6.932,ACTIVE,218.26,362.19,60.022,1556048704,"201051344000685","174011545737251",28.59,33.30,0,321.61,414.19,200.6,191.7,0.959,1271998.1,1271998.1,25465,0,0,0,L,1122011218,1,125.85,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048718,409222.00
04/23/2019 15:45,2,6.973,ACTIVE,219.84,365.19,59.985,1556048704,"201051344000651","174011545737251",28.75,34.00,0,326.42,412.68,203.0,194.0,0.928,1264796.9,1264796.9,25431,0,0,0,L,1122011218,1,126.30,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048719,409223.00
04/23/2019 15:45,2,6.846,ACTIVE,219.16,361.89,60.033,1556048704,"201051344000594","174011545737251",29.04,42.30,0,325.82,413.89,201.3,192.4,0.897,1277308.1,1277308.1,49313,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048720,409224.00
04/23/2019 15:45,2,6.809,ACTIVE,221.19,365.19,60.028,1556048704,"201051344000469","174011545737251",29.64,23.00,0,325.82,419.30,204.4,195.4,0.950,1257305.8,1257305.8,17555,0,0,0,L,1122011218,1,124.94,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048721,409225.00
04/23/2019 15:45,2,7.201,ACTIVE,219.84,364.29,59.990,1556048704,"201051344000585","174011545737251",28.59,32.60,0,327.02,415.09,208.4,199.2,0.946,1278003.9,1278003.9,25490,0,0,0,L,1122011218,1,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048722,409226.00
04/23/2019 15:45,2,6.885,ACTIVE,221.42,364.29,60.049,1556048704,"201051344000853","174011545737251",29.44,28.30,0,333.03,417.49,205.3,196.2,0.924,1280740.6,1280740.6,17156,0,0,0,L,1122011218,1,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048723,409227.00
04/23/2019 15:45,2,7.061,ACTIVE,218.26,362.49,60.001,1556048704,"201051344001145","174011545737251",28.53,30.50,0,320.71,415.09,204.0,195.0,0.932,1280288.3,1280288.3,25408,0,0,0,L,1122011218,1,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048724,409228.00
04/23/2019 15:45,2,6.922,ACTIVE,219.16,362.19,60.006,1556048704,"201051344000438","174011545737251",28.49,36.80,0,327.32,413.89,199.7,190.8,0.924,1273186.6,1273186.6,25440,0,0,0,L,1122011218,1,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048725,409229.00
04/23/2019 15:45,2,6.932,ACTIVE,219.61,362.19,60.054,1556048704,"201051344001135","174011545737251",28.78,36.30,0,325.82,412.98,201.9,193.0,0.910,1260026.3,1260026.3,25391,0,0,0,L,1122011218,1,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048726,409230.00
04/23/2019 15:45,2,6.861,ACTIVE,221.19,365.19,60.017,1556048704,"201051344000983","174011545737251",29.38,25.00,0,326.42,418.09,204.1,195.1,0.955,1278783.3,1278783.3,17155,0,0,0,L,1122011218,1,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048727,409231.00
04/23/2019 15:45,2,6.988,ACTIVE,219.61,362.19,60.001,1556048704,"201051344001203","174011545737251",28.94,35.60,0,328.22,414.19,204.7,195.7,0.946,1267754.7,1267754.7,25449,0,0,0,L,1122011218,1,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048728,409232.00
04/23/2019 15:45,2,6.922,ACTIVE,218.26,360.38,60.049,1556048704,"201051344001230","174011545737251",28.80,32.20,0,318.00,412.98,201.8,192.9,0.932,1264077.1,1264077.1,25274,0,0,0,L,1122011218,1,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048729,409233.00
04/23/2019 15:45,2,7.047,ACTIVE,218.26,363.09,60.006,1556048704,"201051344000646","174011545737251",28.23,34.50,0,322.21,412.98,201.6,192.6,0.928,1257588.7,1257588.7,25417,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048729,409234.00
04/23/2019 15:45,2,6.791,ACTIVE,219.84,361.59,60.017,1556048704,"201051344000867","174011545737251",29.42,30.50,0,324.92,418.70,202.2,193.3,0.910,1255968.9,1255968.9,49346,0,0,0,L,1122011218,1,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048730,409235.00
04/23/2019 15:45,2,6.814,ACTIVE,219.84,365.49,60.006,1556048704,"201051344000633","174011545737251",29.08,32.80,0,324.62,415.69,200.7,191.8,0.946,1253383.6,1253383.6,49442,0,0,0,L,1122011218,1,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048731,409236.00
04/23/2019 15:45,2,6.912,ACTIVE,218.26,361.89,59.985,1556048704,"201051344000955","174011545737251",28.35,39.50,0,323.72,411.78,198.5,189.6,0.915,1277637.7,1277637.7,25436,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048732,409237.00
04/23/2019 15:45,2,6.744,ACTIVE,220.29,362.79,60.001,1556048704,"201051344000648","174011545737251",29.22,26.30,0,325.22,416.59,199.6,190.8,0.893,1268614.8,1268614.8,48898,0,0,0,L,1122011218,1,124.49,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048733,409238.00
04/23/2019 15:45,2,6.883,ACTIVE,220.74,363.09,60.006,1556048704,"201051344000645","174011545737251",29.12,26.30,0,326.12,417.79,203.1,194.1,0.910,1273477.0,1273477.0,48862,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048734,409239.00
04/23/2019 15:45,2,6.902,ACTIVE,220.74,363.99,60.006,1556048704,"201051344000569","174011545737251",29.22,26.50,0,325.52,412.38,204.2,195.1,0.919,1289596.8,1289596.8,17070,0,0,0,L,1122011218,1,124.72,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048735,409240.00
04/23/2019 15:45,2,6.859,ACTIVE,220.74,370.90,60.006,1556048704,"179051228000119","174011545737251",29.60,30.00,0,333.33,427.11,205.6,196.5,0.972,76773.2,76773.2,17176,0,0,0,L,46974696,1,125.17,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556048736,409241.00
04/23/2019 16:00,2,6.402,ACTIVE,220.74,363.09,60.028,1556049604,"201051344000579","174011545737251",29.16,31.80,0,336.34,407.87,189.2,180.6,0.879,1289469.1,1289469.1,17523,0,0,0,L,1122011218,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049605,409242.00
04/23/2019 16:00,2,6.711,ACTIVE,219.39,360.69,60.022,1556049604,"201051344001025","174011545737251",28.61,39.00,0,338.14,410.28,194.3,185.6,0.857,1271746.9,1271746.9,25451,0,0,0,L,1122011218,1,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049606,409243.00
04/23/2019 16:00,2,6.477,ACTIVE,219.39,363.69,60.022,1556049604,"201051344001093","174011545737251",28.88,30.50,0,336.34,409.38,189.4,180.9,0.857,1255634.9,1255634.9,25492,0,0,0,L,1122011218,1,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049607,409244.00
04/23/2019 16:00,2,6.488,ACTIVE,220.74,364.29,60.022,1556049604,"201051344000458","174011545737251",29.00,27.80,0,336.34,408.78,190.6,182.1,0.884,1272599.7,1272599.7,17273,0,0,0,L,1122011218,1,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049608,409245.00
04/23/2019 16:00,2,6.639,ACTIVE,218.26,359.48,60.028,1556049604,"201051344000890","174011545737251",28.29,34.50,0,337.24,404.57,190.2,181.7,0.875,1270298.9,1270298.9,25406,0,0,0,L,1122011218,1,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049609,409246.00
04/23/2019 16:00,2,6.561,ACTIVE,220.74,358.58,60.017,1556049604,"201051344000988","174011545737251",18.79,24.80,0,338.14,388.94,124.8,118.5,0.566,981581.8,981581.8,17598,0,0,0,L,1122011218,1,125.17,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049610,409247.00
04/23/2019 16:00,2,6.615,ACTIVE,219.39,362.19,60.054,1556049604,"201051344000582","174011545737251",28.29,32.80,0,336.64,410.28,189.7,181.2,0.862,1249198.0,1249198.0,25382,0,0,0,L,1122011218,1,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049611,409248.00
04/23/2019 16:00,2,6.488,ACTIVE,219.39,360.99,60.038,1556049604,"201051344000868","174011545737251",29.16,24.80,0,338.14,410.58,191.6,183.0,0.857,1257774.5,1257774.5,49321,0,0,0,L,1122011218,1,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049611,409249.00
04/23/2019 16:00,2,6.436,ACTIVE,220.74,365.19,60.017,1556049604,"201051344000576","174011545737251",29.16,24.80,0,336.04,409.08,189.8,181.3,0.871,1275878.0,1275878.0,21360,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049613,409250.00
04/23/2019 16:00,2,6.453,ACTIVE,220.74,363.69,60.022,1556049604,"201051344001158","174011545737251",28.73,28.00,0,335.74,408.48,187.8,179.4,0.844,1252597.5,1252597.5,17583,0,0,0,L,1122011218,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049614,409251.00
04/23/2019 16:00,2,6.646,ACTIVE,219.39,362.79,60.017,1556049604,"201051344000917","174011545737251",28.63,36.50,0,336.94,409.08,192.7,184.1,0.893,1265714.0,1265714.0,25298,0,0,0,L,1122011218,1,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049615,409252.00
04/23/2019 16:00,2,6.594,ACTIVE,218.71,355.28,60.033,1556049604,"201051344000417","174011545737251",18.35,32.80,0,337.84,385.33,122.5,116.4,0.570,1016147.6,1016147.6,25448,0,0,0,L,1122011218,1,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049616,409253.00
04/23/2019 16:00,2,6.576,ACTIVE,218.03,360.69,60.006,1556049604,"201051344000685","174011545737251",28.55,33.00,0,337.84,407.87,189.9,181.4,0.919,1272044.7,1272044.7,25466,0,0,0,L,1122011218,1,125.62,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049617,409254.00
04/23/2019 16:00,2,6.732,ACTIVE,219.84,363.39,60.012,1556049604,"201051344000651","174011545737251",28.11,34.00,0,336.64,409.08,191.6,183.0,0.888,1264844.0,1264844.0,25432,0,0,0,L,1122011218,1,126.07,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049618,409255.00
04/23/2019 16:00,2,6.422,ACTIVE,218.71,360.08,60.059,1556049604,"201051344000594","174011545737251",29.08,41.50,0,336.64,408.48,189.1,180.6,0.849,1277354.5,1277354.5,49314,0,0,0,L,1122011218,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049619,409256.00
04/23/2019 16:00,2,6.459,ACTIVE,220.97,366.40,60.033,1556049604,"201051344000469","174011545737251",29.24,23.30,0,335.74,409.68,191.3,182.7,0.888,1257352.8,1257352.8,17556,0,0,0,L,1122011218,1,124.94,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049620,409257.00
04/23/2019 16:00,2,6.848,ACTIVE,219.61,362.79,60.038,1556049604,"201051344000585","174011545737251",28.35,32.40,0,335.44,410.58,196.5,187.7,0.897,1278052.2,1278052.2,25491,0,0,0,L,1122011218,1,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049620,409258.00
04/23/2019 16:00,2,6.543,ACTIVE,221.19,364.29,60.038,1556049604,"201051344000853","174011545737251",29.02,28.50,0,337.24,408.78,192.4,183.7,0.871,1280788.0,1280788.0,17157,0,0,0,L,1122011218,1,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049621,409259.00
04/23/2019 16:00,2,6.666,ACTIVE,218.26,360.69,60.033,1556049604,"201051344001145","174011545737251",28.59,30.50,0,337.84,409.08,193.0,184.4,0.888,1280335.7,1280335.7,25409,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049622,409260.00
04/23/2019 16:00,2,6.545,ACTIVE,218.93,361.59,60.028,1556049604,"201051344000438","174011545737251",28.57,36.80,0,338.14,408.18,189.2,180.7,0.875,1273232.9,1273232.9,25441,0,0,0,L,1122011218,1,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049623,409261.00
04/23/2019 16:00,2,6.537,ACTIVE,219.16,363.39,60.038,1556049604,"201051344001135","174011545737251",28.77,36.30,0,338.44,408.78,190.3,181.8,0.862,1260073.1,1260073.1,25392,0,0,0,L,1122011218,1,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049624,409262.00
04/23/2019 16:00,2,6.439,ACTIVE,220.52,363.39,60.033,1556049604,"201051344000983","174011545737251",29.38,26.00,0,336.04,410.28,191.5,182.9,0.871,1278830.5,1278830.5,17156,0,0,0,L,1122011218,1,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049625,409263.00
04/23/2019 16:00,2,6.559,ACTIVE,219.39,361.59,60.054,1556049604,"201051344001203","174011545737251",28.94,35.60,0,336.34,410.28,192.3,183.7,0.871,1267802.0,1267802.0,25450,0,0,0,L,1122011218,1,126.07,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049626,409264.00
04/23/2019 16:00,2,6.521,ACTIVE,218.03,359.48,60.043,1556049604,"201051344001230","174011545737251",28.78,32.20,0,333.03,403.97,190.1,181.6,0.875,1264123.9,1264123.9,25275,0,0,0,L,1122011218,1,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049627,409265.00
04/23/2019 16:00,2,6.564,ACTIVE,218.26,362.19,60.038,1556049604,"201051344000646","174011545737251",28.57,34.50,0,337.24,407.87,190.0,181.4,0.879,1257635.5,1257635.5,25418,0,0,0,L,1122011218,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049628,409266.00
04/23/2019 16:00,2,6.471,ACTIVE,219.39,360.69,60.049,1556049604,"201051344000867","174011545737251",28.92,30.50,0,338.14,409.08,189.4,180.9,0.862,1256015.4,1256015.4,49347,0,0,0,L,1122011218,1,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049629,409267.00
04/23/2019 16:00,2,6.400,ACTIVE,219.61,361.29,60.043,1556049604,"201051344000633","174011545737251",29.02,33.50,0,336.04,408.48,188.2,179.7,0.875,1253429.8,1253429.8,49443,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049630,409268.00
04/23/2019 16:00,2,6.494,ACTIVE,218.26,360.99,60.043,1556049604,"201051344000955","174011545737251",28.53,39.50,0,336.94,402.46,187.5,179.0,0.866,1277683.7,1277683.7,25437,0,0,0,L,1122011218,1,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049631,409269.00
04/23/2019 16:00,2,6.355,ACTIVE,220.06,363.39,60.054,1556049604,"201051344000648","174011545737251",29.06,26.00,0,336.94,409.38,187.1,178.7,0.857,1268660.8,1268660.8,48899,0,0,0,L,1122011218,1,124.49,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049632,409270.00
04/23/2019 16:00,2,6.455,ACTIVE,220.52,363.99,60.028,1556049604,"201051344000645","174011545737251",29.10,26.30,0,336.64,408.48,190.2,181.7,0.857,1273523.8,1273523.8,48863,0,0,0,L,1122011218,1,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049632,409271.00
04/23/2019 16:00,2,6.484,ACTIVE,220.29,363.39,60.054,1556049604,"201051344000569","174011545737251",29.26,26.00,0,335.44,410.28,191.9,183.3,0.888,1289643.9,1289643.9,17071,0,0,0,L,1122011218,1,124.72,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049633,409272.00
04/23/2019 16:00,2,6.459,ACTIVE,220.52,369.40,60.038,1556049604,"179051228000119","174011545737251",29.52,29.80,0,342.95,414.49,193.0,184.4,0.910,76820.7,76820.7,17177,0,0,0,L,46974696,1,125.17,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556049634,409273.00
04/23/2019 16:15,2,5.988,ACTIVE,220.29,363.09,60.012,1556050504,"201051344000579","174011545737251",29.50,30.00,0,336.64,404.87,178.8,170.7,0.831,1289513.0,1289513.0,17524,0,0,0,L,1122011218,1,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050505,409274.00
04/23/2019 16:15,2,6.354,ACTIVE,218.71,358.88,60.022,1556050504,"201051344001025","174011545737251",28.82,37.50,0,337.54,406.07,185.3,177.0,0.818,1271792.2,1271792.2,25452,0,0,0,L,1122011218,1,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050506,409275.00
04/23/2019 16:15,2,6.016,ACTIVE,218.93,360.69,60.017,1556050504,"201051344001093","174011545737251",29.58,30.00,0,337.54,406.07,180.2,172.0,0.818,1255679.0,1255679.0,25493,0,0,0,L,1122011218,1,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050507,409276.00
04/23/2019 16:15,2,6.055,ACTIVE,220.29,362.79,60.006,1556050504,"201051344000458","174011545737251",29.48,27.00,0,337.24,405.17,180.8,172.6,0.844,1272643.9,1272643.9,17274,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050508,409277.00
04/23/2019 16:15,2,6.238,ACTIVE,217.80,359.78,60.012,1556050504,"201051344000890","174011545737251",28.63,33.30,0,334.54,401.56,180.9,172.6,0.826,1270343.2,1270343.2,25407,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050509,409278.00
04/23/2019 16:15,2,6.156,ACTIVE,220.29,357.38,60.006,1556050504,"201051344000988","174011545737251",18.98,24.30,0,338.14,385.63,118.4,112.3,0.552,981610.6,981610.6,17599,0,0,0,L,1122011218,1,124.94,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050510,409279.00
04/23/2019 16:15,2,6.203,ACTIVE,218.93,361.29,59.980,1556050504,"201051344000582","174011545737251",28.69,31.50,0,337.84,407.57,180.2,172.0,0.826,1249242.2,1249242.2,25383,0,0,0,L,1122011218,1,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050511,409280.00
04/23/2019 16:15,2,6.078,ACTIVE,218.93,361.29,60.012,1556050504,"201051344000868","174011545737251",29.44,24.50,0,338.14,406.37,181.3,173.0,0.822,1257818.9,1257818.9,49322,0,0,0,L,1122011218,1,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050512,409281.00
04/23/2019 16:15,2,5.996,ACTIVE,220.06,362.49,59.985,1556050504,"201051344000576","174011545737251",29.64,23.80,0,335.74,406.37,179.9,171.7,0.835,1275922.1,1275922.1,21361,0,0,0,L,1122011218,1,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050513,409282.00
04/23/2019 16:15,2,6.098,ACTIVE,220.29,362.19,60.017,1556050504,"201051344001158","174011545737251",28.80,27.80,0,336.94,405.47,177.9,169.8,0.822,1252641.1,1252641.1,17584,0,0,0,L,1122011218,1,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050514,409283.00
04/23/2019 16:15,2,6.141,ACTIVE,218.93,359.48,60.017,1556050504,"201051344000917","174011545737251",29.46,34.80,0,336.94,406.07,183.1,174.8,0.849,1265758.9,1265758.9,25299,0,0,0,L,1122011218,1,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050515,409284.00
04/23/2019 16:15,2,6.248,ACTIVE,217.80,351.97,60.006,1556050504,"201051344000417","174011545737251",18.37,32.40,0,337.24,382.03,116.4,110.4,0.544,1016176.0,1016176.0,25449,0,0,0,L,1122011218,1,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050516,409285.00
04/23/2019 16:15,2,6.217,ACTIVE,217.58,359.78,59.996,1556050504,"201051344000685","174011545737251",28.61,31.50,0,336.94,401.56,180.1,171.9,0.871,1272089.0,1272089.0,25467,0,0,0,L,1122011218,1,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050517,409286.00
04/23/2019 16:15,2,6.270,ACTIVE,219.16,361.29,60.006,1556050504,"201051344000651","174011545737251",28.77,32.60,0,337.24,406.37,182.7,174.4,0.831,1264888.7,1264888.7,25433,0,0,0,L,1122011218,1,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050518,409287.00
04/23/2019 16:15,2,6.080,ACTIVE,218.26,359.18,59.996,1556050504,"201051344000594","174011545737251",29.08,40.60,0,336.34,404.57,179.2,171.0,0.809,1277398.3,1277398.3,49315,0,0,0,L,1122011218,1,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050519,409288.00
04/23/2019 16:15,2,6.012,ACTIVE,220.29,362.19,60.001,1556050504,"201051344000469","174011545737251",29.72,22.50,0,336.34,406.67,180.9,172.7,0.849,1257397.2,1257397.2,17557,0,0,0,L,1122011218,1,124.49,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050520,409289.00
04/23/2019 16:15,2,6.439,ACTIVE,218.93,360.99,59.990,1556050504,"201051344000585","174011545737251",28.80,31.80,0,337.54,407.87,187.9,179.4,0.862,1278098.3,1278098.3,25492,0,0,0,L,1122011218,1,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050521,409290.00
04/23/2019 16:15,2,6.084,ACTIVE,220.52,363.09,59.996,1556050504,"201051344000853","174011545737251",29.78,28.00,0,337.24,405.47,183.5,175.2,0.835,1280832.8,1280832.8,17158,0,0,0,L,1122011218,1,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050522,409291.00
04/23/2019 16:15,2,6.258,ACTIVE,217.80,360.08,59.996,1556050504,"201051344001145","174011545737251",29.00,30.00,0,337.24,406.07,183.8,175.4,0.844,1280380.7,1280380.7,25410,0,0,0,L,1122011218,1,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050523,409292.00
04/23/2019 16:15,2,6.090,ACTIVE,218.48,360.38,60.043,1556050504,"201051344000438","174011545737251",29.08,35.40,0,338.14,404.87,179.5,171.3,0.835,1273276.9,1273276.9,25442,0,0,0,L,1122011218,1,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050524,409293.00
04/23/2019 16:15,2,6.215,ACTIVE,218.48,357.98,60.006,1556050504,"201051344001135","174011545737251",28.80,35.40,0,337.54,405.17,181.3,173.0,0.822,1260117.6,1260117.6,25393,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050525,409294.00
04/23/2019 16:15,2,6.033,ACTIVE,220.06,361.59,60.012,1556050504,"201051344000983","174011545737251",29.80,25.30,0,336.64,406.67,182.1,173.8,0.849,1278875.0,1278875.0,17157,0,0,0,L,1122011218,1,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050526,409295.00
04/23/2019 16:15,2,6.238,ACTIVE,218.93,359.48,60.028,1556050504,"201051344001203","174011545737251",28.96,35.00,0,336.34,407.57,183.0,174.7,0.849,1267846.9,1267846.9,25451,0,0,0,L,1122011218,1,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050527,409296.00
04/23/2019 16:15,2,6.082,ACTIVE,217.58,357.38,59.990,1556050504,"201051344001230","174011545737251",29.30,31.00,0,331.23,400.36,180.5,172.3,0.831,1264168.2,1264168.2,25276,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050528,409297.00
04/23/2019 16:15,2,6.193,ACTIVE,217.80,359.48,60.028,1556050504,"201051344000646","174011545737251",28.84,33.50,0,333.03,405.17,181.0,172.8,0.835,1257679.9,1257679.9,25419,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050529,409298.00
04/23/2019 16:15,2,6.021,ACTIVE,219.16,358.88,60.001,1556050504,"201051344000867","174011545737251",29.44,29.50,0,338.14,404.87,179.5,171.3,0.809,1256059.4,1256059.4,49348,0,0,0,L,1122011218,1,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050530,409299.00
04/23/2019 16:15,2,6.068,ACTIVE,219.39,360.38,60.001,1556050504,"201051344000633","174011545737251",28.96,32.20,0,336.94,405.17,177.9,169.8,0.840,1253473.5,1253473.5,49444,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050530,409300.00
04/23/2019 16:15,2,6.049,ACTIVE,217.58,357.08,60.001,1556050504,"201051344000955","174011545737251",29.02,38.60,0,332.73,399.76,177.8,169.7,0.822,1277727.5,1277727.5,25438,0,0,0,L,1122011218,1,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050531,409301.00
04/23/2019 16:15,2,5.951,ACTIVE,219.84,360.69,60.006,1556050504,"201051344000648","174011545737251",29.38,26.00,0,337.54,406.07,177.0,168.9,0.809,1268704.1,1268704.1,48900,0,0,0,L,1122011218,1,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050532,409302.00
04/23/2019 16:15,2,6.055,ACTIVE,219.84,360.99,60.001,1556050504,"201051344000645","174011545737251",29.42,25.30,0,336.94,404.87,180.4,172.2,0.813,1273567.9,1273567.9,48864,0,0,0,L,1122011218,1,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050533,409303.00
04/23/2019 16:15,2,6.055,ACTIVE,220.06,363.69,60.006,1556050504,"201051344000569","174011545737251",29.72,25.50,0,336.04,406.67,182.2,173.9,0.853,1289688.6,1289688.6,17072,0,0,0,L,1122011218,1,124.49,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050534,409304.00
04/23/2019 16:15,2,6.078,ACTIVE,220.06,368.20,59.996,1556050504,"179051228000119","174011545737251",29.74,29.30,0,342.05,410.58,183.2,174.9,0.862,76865.5,76865.5,17178,0,0,0,L,46974696,1,124.94,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556050535,409305.00
04/23/2019 16:30,2,5.627,ACTIVE,220.06,359.48,60.017,1556051404,"201051344000579","174011545737251",28.98,31.30,0,336.94,403.07,165.2,157.6,0.773,1289554.0,1289554.0,17525,0,0,0,L,1122011218,1,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051405,409306.00
04/23/2019 16:30,2,5.916,ACTIVE,218.03,357.68,59.990,1556051404,"201051344001025","174011545737251",28.65,37.00,0,337.84,400.66,171.6,163.7,0.765,1271834.7,1271834.7,25453,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051406,409307.00
04/23/2019 16:30,2,5.627,ACTIVE,218.26,358.88,59.969,1556051404,"201051344001093","174011545737251",29.08,30.30,0,338.14,401.86,165.7,158.0,0.756,1255720.1,1255720.1,25494,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051407,409308.00
04/23/2019 16:30,2,5.648,ACTIVE,220.06,360.99,59.980,1556051404,"201051344000458","174011545737251",28.96,28.00,0,337.84,403.67,165.7,158.0,0.765,1272685.2,1272685.2,17275,0,0,0,L,1122011218,1,124.94,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051408,409309.00
04/23/2019 16:30,2,5.797,ACTIVE,217.13,358.28,59.990,1556051404,"201051344000890","174011545737251",28.63,32.60,0,332.13,397.96,168.0,160.2,0.782,1270384.7,1270384.7,25408,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051409,409310.00
04/23/2019 16:30,2,5.707,ACTIVE,219.84,356.48,60.006,1556051404,"201051344000988","174011545737251",18.69,25.80,0,338.44,384.73,108.1,102.4,0.499,981637.4,981637.4,17600,0,0,0,L,1122011218,1,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051410,409311.00
04/23/2019 16:30,2,5.734,ACTIVE,218.48,359.78,60.022,1556051404,"201051344000582","174011545737251",28.80,31.80,0,337.54,403.37,167.3,159.6,0.769,1249283.6,1249283.6,25384,0,0,0,L,1122011218,1,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051411,409312.00
04/23/2019 16:30,2,5.600,ACTIVE,218.93,358.88,60.001,1556051404,"201051344000868","174011545737251",29.18,24.80,0,337.54,403.07,165.4,157.8,0.751,1257860.1,1257860.1,49323,0,0,0,L,1122011218,1,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051412,409313.00
04/23/2019 16:30,2,5.527,ACTIVE,220.06,362.79,59.990,1556051404,"201051344000576","174011545737251",29.42,24.80,0,336.94,403.37,164.7,157.0,0.756,1275963.1,1275963.1,21362,0,0,0,L,1122011218,1,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051413,409314.00
04/23/2019 16:30,2,5.590,ACTIVE,220.06,360.69,60.012,1556051404,"201051344001158","174011545737251",28.78,28.80,0,337.24,402.46,163.0,155.4,0.756,1252681.6,1252681.6,17585,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051414,409315.00
04/23/2019 16:30,2,5.857,ACTIVE,218.03,358.88,60.001,1556051404,"201051344000917","174011545737251",28.71,35.40,0,336.64,401.86,170.2,162.4,0.787,1265800.9,1265800.9,25300,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051415,409316.00
04/23/2019 16:30,2,5.662,ACTIVE,217.35,351.67,60.006,1556051404,"201051344000417","174011545737251",18.94,31.50,0,335.14,379.02,108.8,103.0,0.508,1016202.6,1016202.6,25450,0,0,0,L,1122011218,1,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051416,409317.00
04/23/2019 16:30,2,5.760,ACTIVE,217.13,358.58,60.006,1556051404,"201051344000685","174011545737251",28.82,32.20,0,334.54,397.66,168.2,160.4,0.818,1272130.3,1272130.3,25468,0,0,0,L,1122011218,1,125.40,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051417,409318.00
04/23/2019 16:30,2,5.838,ACTIVE,218.48,359.78,60.017,1556051404,"201051344000651","174011545737251",28.63,33.50,0,338.14,403.07,169.3,161.5,0.769,1264930.6,1264930.6,25434,0,0,0,L,1122011218,1,125.85,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051418,409319.00
04/23/2019 16:30,2,5.639,ACTIVE,218.26,358.58,60.017,1556051404,"201051344000594","174011545737251",28.92,40.40,0,336.34,400.66,165.2,157.5,0.747,1277439.2,1277439.2,49316,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051419,409320.00
04/23/2019 16:30,2,5.645,ACTIVE,220.06,362.49,60.017,1556051404,"201051344000469","174011545737251",28.88,24.30,0,337.54,404.27,165.2,157.5,0.787,1257438.4,1257438.4,17558,0,0,0,L,1122011218,1,124.49,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051419,409321.00
04/23/2019 16:30,2,6.064,ACTIVE,218.48,359.78,60.017,1556051404,"201051344000585","174011545737251",28.33,31.80,0,336.34,403.97,173.9,166.0,0.800,1278141.3,1278141.3,25493,0,0,0,L,1122011218,1,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051420,409322.00
04/23/2019 16:30,2,5.656,ACTIVE,220.52,362.49,60.028,1556051404,"201051344000853","174011545737251",29.30,28.80,0,336.64,401.56,167.8,160.1,0.760,1280874.6,1280874.6,17159,0,0,0,L,1122011218,1,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051421,409323.00
04/23/2019 16:30,2,5.777,ACTIVE,217.13,357.68,60.028,1556051404,"201051344001145","174011545737251",29.36,30.00,0,337.24,398.86,171.7,163.8,0.791,1280423.0,1280423.0,25411,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051422,409324.00
04/23/2019 16:30,2,5.697,ACTIVE,217.80,357.98,60.022,1556051404,"201051344000438","174011545737251",29.10,36.00,0,336.94,400.36,167.9,160.2,0.778,1273318.2,1273318.2,25443,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051423,409325.00
04/23/2019 16:30,2,5.779,ACTIVE,218.03,356.48,60.022,1556051404,"201051344001135","174011545737251",28.75,35.80,0,336.94,397.66,168.2,160.4,0.765,1260159.1,1260159.1,25394,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051424,409326.00
04/23/2019 16:30,2,5.609,ACTIVE,219.84,359.78,60.028,1556051404,"201051344000983","174011545737251",29.36,25.50,0,337.24,404.27,166.7,159.0,0.800,1278916.5,1278916.5,17158,0,0,0,L,1122011218,1,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051425,409327.00
04/23/2019 16:30,2,5.734,ACTIVE,218.26,358.88,60.028,1556051404,"201051344001203","174011545737251",29.02,35.00,0,336.04,402.46,168.6,160.8,0.787,1267888.7,1267888.7,25452,0,0,0,L,1122011218,1,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051426,409328.00
04/23/2019 16:30,2,5.734,ACTIVE,216.90,355.88,59.996,1556051404,"201051344001230","174011545737251",28.84,31.00,0,331.23,397.35,167.4,159.7,0.778,1264209.5,1264209.5,25277,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051427,409329.00
04/23/2019 16:30,2,5.766,ACTIVE,216.90,356.78,60.022,1556051404,"201051344000646","174011545737251",28.82,34.00,0,332.73,398.56,168.4,160.6,0.787,1257721.4,1257721.4,25420,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051428,409330.00
04/23/2019 16:30,2,5.652,ACTIVE,218.93,357.68,60.028,1556051404,"201051344000867","174011545737251",28.75,30.30,0,338.74,401.56,164.5,156.9,0.738,1256100.3,1256100.3,49349,0,0,0,L,1122011218,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051429,409331.00
04/23/2019 16:30,2,5.680,ACTIVE,219.16,361.59,60.028,1556051404,"201051344000633","174011545737251",28.45,32.80,0,336.34,403.37,163.6,156.0,0.782,1253514.1,1253514.1,49445,0,0,0,L,1122011218,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051430,409332.00
04/23/2019 16:30,2,5.707,ACTIVE,217.13,356.78,60.017,1556051404,"201051344000955","174011545737251",28.73,38.20,0,331.83,395.55,166.1,158.4,0.765,1277768.3,1277768.3,25439,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051431,409333.00
04/23/2019 16:30,2,5.500,ACTIVE,219.61,361.89,60.022,1556051404,"201051344000648","174011545737251",29.12,26.80,0,337.54,403.07,162.1,154.5,0.751,1268744.5,1268744.5,48901,0,0,0,L,1122011218,1,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051431,409334.00
04/23/2019 16:30,2,5.578,ACTIVE,219.84,360.38,60.043,1556051404,"201051344000645","174011545737251",29.14,26.00,0,337.54,403.97,164.6,156.9,0.756,1273609.0,1273609.0,48865,0,0,0,L,1122011218,1,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051433,409335.00
04/23/2019 16:30,2,5.633,ACTIVE,219.84,360.69,60.022,1556051404,"201051344000569","174011545737251",29.34,25.30,0,337.54,403.67,167.4,159.6,0.782,1289730.1,1289730.1,17073,0,0,0,L,1122011218,1,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051434,409336.00
04/23/2019 16:30,2,5.682,ACTIVE,219.84,365.80,60.028,1556051404,"179051228000119","174011545737251",29.20,29.50,0,341.75,404.27,168.0,160.2,0.795,76907.3,76907.3,17179,0,0,0,L,46974696,1,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556051435,409337.00
04/23/2019 16:45,2,5.207,ACTIVE,219.84,358.88,59.985,1556052304,"201051344000579","174011545737251",29.00,31.30,0,337.54,398.86,152.9,145.7,0.707,1289591.7,1289591.7,17526,0,0,0,L,1122011218,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052305,409338.00
04/23/2019 16:45,2,5.455,ACTIVE,217.80,356.48,59.985,1556052304,"201051344001025","174011545737251",28.84,35.80,0,335.14,394.95,159.3,151.9,0.712,1271874.0,1271874.0,25454,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052306,409339.00
04/23/2019 16:45,2,5.182,ACTIVE,218.03,357.38,59.990,1556052304,"201051344001093","174011545737251",29.20,30.00,0,336.34,394.35,153.3,146.0,0.698,1255757.9,1255757.9,25495,0,0,0,L,1122011218,1,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052307,409340.00
04/23/2019 16:45,2,5.125,ACTIVE,219.84,359.18,59.985,1556052304,"201051344000458","174011545737251",29.60,27.50,0,338.44,398.86,153.7,146.4,0.725,1272723.1,1272723.1,17276,0,0,0,L,1122011218,1,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052308,409341.00
04/23/2019 16:45,2,5.318,ACTIVE,217.13,355.88,59.985,1556052304,"201051344000890","174011545737251",28.86,32.20,0,332.43,393.45,155.6,148.3,0.716,1270423.1,1270423.1,25409,0,0,0,L,1122011218,1,124.94,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052309,409342.00
04/23/2019 16:45,2,5.229,ACTIVE,219.84,354.37,59.990,1556052304,"201051344000988","174011545737251",18.96,25.80,0,338.74,381.42,100.3,94.9,0.460,981661.9,981661.9,17601,0,0,0,L,1122011218,1,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052310,409343.00
