ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 16:45,2,5.299,ACTIVE,218.26,357.68,59.985,1556052304,"201051344000582","174011545737251",28.90,32.40,0,337.24,395.85,155.2,147.8,0.712,1249321.7,1249321.7,25385,0,0,0,L,1122011218,1,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052311,409344.00
04/23/2019 16:45,2,5.154,ACTIVE,218.93,357.38,59.990,1556052304,"201051344000868","174011545737251",29.42,25.00,0,337.54,397.96,153.5,146.3,0.698,1257898.0,1257898.0,49324,0,0,0,L,1122011218,1,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052312,409345.00
04/23/2019 16:45,2,5.102,ACTIVE,219.84,360.99,59.996,1556052304,"201051344000576","174011545737251",29.44,25.00,0,337.24,398.26,152.1,144.8,0.712,1276000.6,1276000.6,21363,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052313,409346.00
04/23/2019 16:45,2,5.170,ACTIVE,219.84,357.98,59.990,1556052304,"201051344001158","174011545737251",28.90,28.30,0,338.44,398.26,151.4,144.2,0.703,1252718.9,1252718.9,17586,0,0,0,L,1122011218,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052314,409347.00
04/23/2019 16:45,2,5.383,ACTIVE,218.03,356.48,59.990,1556052304,"201051344000917","174011545737251",28.98,35.00,0,336.64,394.65,157.8,150.4,0.734,1265839.8,1265839.8,25301,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052315,409348.00
04/23/2019 16:45,2,5.322,ACTIVE,217.35,350.47,60.038,1556052304,"201051344000417","174011545737251",18.65,31.80,0,333.93,376.62,100.6,95.2,0.468,1016227.3,1016227.3,25451,0,0,0,L,1122011218,1,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052316,409349.00
04/23/2019 16:45,2,5.332,ACTIVE,217.13,356.18,59.990,1556052304,"201051344000685","174011545737251",28.98,32.20,0,334.84,394.05,156.5,149.1,0.760,1272168.7,1272168.7,25469,0,0,0,L,1122011218,1,125.40,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052317,409350.00
04/23/2019 16:45,2,5.404,ACTIVE,218.26,356.78,59.985,1556052304,"201051344000651","174011545737251",28.69,33.80,0,338.14,397.96,157.0,149.6,0.712,1264969.3,1264969.3,25435,0,0,0,L,1122011218,1,125.62,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052318,409351.00
04/23/2019 16:45,2,5.133,ACTIVE,218.26,357.08,59.990,1556052304,"201051344000594","174011545737251",29.32,39.30,0,334.54,394.05,152.5,145.3,0.689,1277476.8,1277476.8,49317,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052319,409352.00
04/23/2019 16:45,2,5.137,ACTIVE,219.84,360.99,59.985,1556052304,"201051344000469","174011545737251",29.44,24.30,0,337.54,399.16,153.1,145.8,0.720,1257476.1,1257476.1,17559,0,0,0,L,1122011218,1,124.27,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052320,409353.00
04/23/2019 16:45,2,5.568,ACTIVE,218.48,358.28,59.985,1556052304,"201051344000585","174011545737251",28.77,31.80,0,337.24,396.15,162.3,154.7,0.747,1278181.2,1278181.2,25494,0,0,0,L,1122011218,1,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052321,409354.00
04/23/2019 16:45,2,5.184,ACTIVE,220.29,359.48,60.001,1556052304,"201051344000853","174011545737251",29.60,28.50,0,337.84,397.66,155.4,148.1,0.712,1280912.8,1280912.8,17160,0,0,0,L,1122011218,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052322,409355.00
04/23/2019 16:45,2,5.342,ACTIVE,217.35,356.78,60.001,1556052304,"201051344001145","174011545737251",29.42,29.50,0,333.93,395.25,159.0,151.5,0.738,1280462.2,1280462.2,25412,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052323,409356.00
04/23/2019 16:45,2,5.232,ACTIVE,217.80,357.08,59.996,1556052304,"201051344000438","174011545737251",29.14,35.00,0,337.24,394.35,154.3,147.0,0.716,1273356.4,1273356.4,25444,0,0,0,L,1122011218,1,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052324,409357.00
04/23/2019 16:45,2,5.311,ACTIVE,217.80,356.18,59.985,1556052304,"201051344001135","174011545737251",28.98,35.80,0,333.33,394.05,155.8,148.4,0.703,1260197.5,1260197.5,25395,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052325,409358.00
04/23/2019 16:45,2,5.174,ACTIVE,219.84,360.38,60.001,1556052304,"201051344000983","174011545737251",29.54,25.30,0,338.44,399.16,154.8,147.5,0.712,1278954.7,1278954.7,17159,0,0,0,L,1122011218,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052326,409359.00
04/23/2019 16:45,2,5.311,ACTIVE,218.03,355.88,60.001,1556052304,"201051344001203","174011545737251",29.14,34.30,0,336.04,394.95,156.7,149.3,0.729,1267927.2,1267927.2,25453,0,0,0,L,1122011218,1,125.85,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052327,409360.00
04/23/2019 16:45,2,5.229,ACTIVE,216.90,356.78,60.006,1556052304,"201051344001230","174011545737251",29.28,30.30,0,331.83,393.15,155.0,147.7,0.703,1264247.7,1264247.7,25278,0,0,0,L,1122011218,1,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052328,409361.00
04/23/2019 16:45,2,5.305,ACTIVE,216.90,357.68,60.001,1556052304,"201051344000646","174011545737251",28.98,33.30,0,332.13,394.05,155.7,148.3,0.729,1257759.8,1257759.8,25421,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052328,409362.00
04/23/2019 16:45,2,5.158,ACTIVE,218.93,357.08,60.006,1556052304,"201051344000867","174011545737251",29.20,30.30,0,338.14,397.05,152.5,145.3,0.689,1256137.8,1256137.8,49350,0,0,0,L,1122011218,1,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052329,409363.00
04/23/2019 16:45,2,5.113,ACTIVE,218.93,358.58,60.006,1556052304,"201051344000633","174011545737251",29.26,32.80,0,335.74,398.56,151.4,144.2,0.716,1253551.5,1253551.5,49446,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052330,409364.00
04/23/2019 16:45,2,5.180,ACTIVE,216.90,355.58,60.001,1556052304,"201051344000955","174011545737251",29.10,37.80,0,332.13,391.64,152.6,145.4,0.716,1277806.0,1277806.0,25440,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052331,409365.00
04/23/2019 16:45,2,5.025,ACTIVE,219.16,357.68,60.033,1556052304,"201051344000648","174011545737251",29.44,26.50,0,338.14,398.26,149.8,142.7,0.689,1268781.4,1268781.4,48902,0,0,0,L,1122011218,1,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052332,409366.00
04/23/2019 16:45,2,5.143,ACTIVE,219.61,360.38,60.006,1556052304,"201051344000645","174011545737251",29.26,25.80,0,337.24,397.96,152.5,145.2,0.694,1273646.5,1273646.5,48866,0,0,0,L,1122011218,1,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052333,409367.00
04/23/2019 16:45,2,5.209,ACTIVE,219.61,358.88,60.017,1556052304,"201051344000569","174011545737251",29.32,25.30,0,337.84,399.16,154.6,147.3,0.712,1289768.3,1289768.3,17074,0,0,0,L,1122011218,1,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052334,409368.00
04/23/2019 16:45,2,5.178,ACTIVE,219.61,364.59,60.012,1556052304,"179051228000119","174011545737251",29.60,29.00,0,339.04,400.06,155.3,148.0,0.729,76945.6,76945.6,17180,0,0,0,L,46974696,1,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556052335,409369.00
04/23/2019 17:00,2,4.705,ACTIVE,218.93,355.88,60.012,1556053204,"201051344000579","174011545737251",29.42,30.80,0,338.44,394.95,140.1,133.3,0.650,1289626.5,1289626.5,17527,0,0,0,L,1122011218,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053205,409370.00
04/23/2019 17:00,2,4.924,ACTIVE,217.35,354.97,60.012,1556053204,"201051344001025","174011545737251",29.50,35.40,0,334.24,391.34,146.9,139.9,0.663,1271910.4,1271910.4,25455,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053206,409371.00
04/23/2019 17:00,2,4.729,ACTIVE,217.35,354.37,59.980,1556053204,"201051344001093","174011545737251",29.32,29.00,0,336.94,390.44,140.4,133.6,0.641,1255792.7,1255792.7,25496,0,0,0,L,1122011218,1,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053207,409372.00
04/23/2019 17:00,2,4.727,ACTIVE,218.93,355.88,59.996,1556053204,"201051344000458","174011545737251",29.42,27.80,0,339.04,395.25,140.9,134.1,0.658,1272757.9,1272757.9,17277,0,0,0,L,1122011218,1,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053208,409373.00
04/23/2019 17:00,2,4.834,ACTIVE,216.45,352.87,60.006,1556053204,"201051344000890","174011545737251",29.26,31.50,0,332.43,389.84,143.3,136.4,0.663,1270458.6,1270458.6,25410,0,0,0,L,1122011218,1,124.72,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053209,409374.00
04/23/2019 17:00,2,4.750,ACTIVE,219.16,353.47,60.017,1556053204,"201051344000988","174011545737251",19.16,25.30,0,338.14,379.02,92.2,87.1,0.433,981684.6,981684.6,17602,0,0,0,L,1122011218,1,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053210,409375.00
04/23/2019 17:00,2,4.896,ACTIVE,217.80,356.18,60.022,1556053204,"201051344000582","174011545737251",28.77,31.50,0,336.94,392.25,142.6,135.7,0.663,1249357.1,1249357.1,25386,0,0,0,L,1122011218,1,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053211,409376.00
04/23/2019 17:00,2,4.695,ACTIVE,218.03,354.67,60.001,1556053204,"201051344000868","174011545737251",29.50,24.80,0,338.14,394.05,140.2,133.4,0.641,1257932.8,1257932.8,49325,0,0,0,L,1122011218,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053212,409377.00
04/23/2019 17:00,2,4.580,ACTIVE,219.16,356.78,60.017,1556053204,"201051344000576","174011545737251",29.90,24.00,0,338.14,395.55,138.7,131.9,0.641,1276035.1,1276035.1,21364,0,0,0,L,1122011218,1,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053213,409378.00
04/23/2019 17:00,2,4.688,ACTIVE,219.16,356.48,60.012,1556053204,"201051344001158","174011545737251",29.18,28.30,0,338.44,394.35,138.5,131.8,0.650,1252753.2,1252753.2,17587,0,0,0,L,1122011218,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053214,409379.00
04/23/2019 17:00,2,4.953,ACTIVE,217.58,355.58,60.006,1556053204,"201051344000917","174011545737251",28.94,34.80,0,334.54,391.64,145.1,138.1,0.667,1265875.7,1265875.7,25302,0,0,0,L,1122011218,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053215,409380.00
04/23/2019 17:00,2,4.742,ACTIVE,216.90,349.26,60.012,1556053204,"201051344000417","174011545737251",19.20,31.50,0,333.93,373.61,92.4,87.2,0.429,1016250.0,1016250.0,25452,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053216,409381.00
04/23/2019 17:00,2,4.873,ACTIVE,216.67,355.28,60.006,1556053204,"201051344000685","174011545737251",29.10,31.00,0,333.03,390.74,143.7,136.7,0.703,1272204.3,1272204.3,25470,0,0,0,L,1122011218,1,125.17,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053217,409382.00
04/23/2019 17:00,2,4.926,ACTIVE,217.80,355.58,60.017,1556053204,"201051344000651","174011545737251",29.00,32.60,0,337.54,391.94,144.7,137.8,0.663,1265005.1,1265005.1,25436,0,0,0,L,1122011218,1,125.40,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053218,409383.00
04/23/2019 17:00,2,4.684,ACTIVE,217.58,354.67,59.975,1556053204,"201051344000594","174011545737251",29.42,38.40,0,333.33,389.84,139.6,132.8,0.641,1277511.5,1277511.5,49318,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053219,409384.00
04/23/2019 17:00,2,4.643,ACTIVE,219.16,356.78,60.012,1556053204,"201051344000469","174011545737251",29.84,24.30,0,338.44,395.55,140.3,133.5,0.667,1257510.9,1257510.9,17560,0,0,0,L,1122011218,1,124.04,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053220,409385.00
04/23/2019 17:00,2,5.074,ACTIVE,217.58,355.28,59.980,1556053204,"201051344000585","174011545737251",29.26,30.80,0,336.64,392.25,150.3,143.1,0.689,1278218.2,1278218.2,25495,0,0,0,L,1122011218,1,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053221,409386.00
04/23/2019 17:00,2,4.693,ACTIVE,219.61,357.38,60.012,1556053204,"201051344000853","174011545737251",29.82,28.50,0,338.14,393.45,141.8,134.9,0.650,1280948.0,1280948.0,17161,0,0,0,L,1122011218,1,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053222,409387.00
04/23/2019 17:00,2,4.943,ACTIVE,216.90,354.67,60.006,1556053204,"201051344001145","174011545737251",29.12,29.30,0,333.63,391.04,145.8,138.8,0.676,1280498.4,1280498.4,25413,0,0,0,L,1122011218,1,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053223,409388.00
04/23/2019 17:00,2,4.770,ACTIVE,217.35,355.88,59.985,1556053204,"201051344000438","174011545737251",29.36,35.00,0,334.24,390.44,141.9,135.0,0.663,1273391.5,1273391.5,25445,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053223,409389.00
04/23/2019 17:00,2,4.895,ACTIVE,217.13,354.67,60.012,1556053204,"201051344001135","174011545737251",29.00,35.80,0,333.33,391.04,143.7,136.7,0.650,1260233.0,1260233.0,25396,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053224,409390.00
04/23/2019 17:00,2,4.773,ACTIVE,219.16,357.38,59.985,1556053204,"201051344000983","174011545737251",29.26,25.50,0,338.14,395.25,141.5,134.7,0.667,1278989.8,1278989.8,17160,0,0,0,L,1122011218,1,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053225,409391.00
04/23/2019 17:00,2,4.910,ACTIVE,217.80,354.97,59.985,1556053204,"201051344001203","174011545737251",28.94,33.80,0,334.24,393.15,143.9,137.0,0.672,1267962.9,1267962.9,25454,0,0,0,L,1122011218,1,125.40,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053226,409392.00
04/23/2019 17:00,2,4.721,ACTIVE,216.45,353.17,60.012,1556053204,"201051344001230","174011545737251",29.68,29.30,0,332.13,390.14,141.9,135.1,0.667,1264282.9,1264282.9,25279,0,0,0,L,1122011218,1,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053228,409393.00
04/23/2019 17:00,2,4.887,ACTIVE,216.45,354.97,59.990,1556053204,"201051344000646","174011545737251",29.02,32.60,0,332.13,389.84,143.7,136.8,0.667,1257795.3,1257795.3,25422,0,0,0,L,1122011218,1,124.72,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053229,409394.00
04/23/2019 17:00,2,4.629,ACTIVE,218.48,354.67,60.006,1556053204,"201051344000867","174011545737251",29.72,29.30,0,333.93,392.25,139.3,132.6,0.623,1256172.4,1256172.4,49351,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053229,409395.00
04/23/2019 17:00,2,4.641,ACTIVE,218.48,356.48,60.006,1556053204,"201051344000633","174011545737251",29.52,32.40,0,338.14,395.25,138.7,131.9,0.654,1253585.9,1253585.9,49447,0,0,0,L,1122011218,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053230,409396.00
04/23/2019 17:00,2,4.709,ACTIVE,216.67,353.77,59.964,1556053204,"201051344000955","174011545737251",29.40,37.30,0,332.13,387.74,140.2,133.3,0.650,1277840.8,1277840.8,25441,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053231,409397.00
04/23/2019 17:00,2,4.531,ACTIVE,218.93,356.18,60.017,1556053204,"201051344000648","174011545737251",29.80,26.00,0,338.74,395.55,136.6,129.9,0.636,1268815.4,1268815.4,48903,0,0,0,L,1122011218,1,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053232,409398.00
04/23/2019 17:00,2,4.670,ACTIVE,218.93,356.78,60.006,1556053204,"201051344000645","174011545737251",29.46,25.30,0,338.44,395.25,139.3,132.5,0.632,1273681.1,1273681.1,48867,0,0,0,L,1122011218,1,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053233,409399.00
04/23/2019 17:00,2,4.729,ACTIVE,218.93,357.08,60.028,1556053204,"201051344000569","174011545737251",29.44,25.50,0,338.44,395.25,141.0,134.2,0.654,1289803.4,1289803.4,17075,0,0,0,L,1122011218,1,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053234,409400.00
04/23/2019 17:00,2,4.688,ACTIVE,219.16,361.89,60.006,1556053204,"179051228000119","174011545737251",29.92,28.80,0,338.14,396.45,141.9,135.0,0.672,76980.9,76980.9,17181,0,0,0,L,46974696,1,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556053235,409401.00
04/23/2019 17:15,2,3.896,ACTIVE,217.35,352.87,60.022,1556054104,"201051344000579","174011545737251",29.70,29.00,0,334.24,391.04,117.2,111.2,0.548,1289657.7,1289657.7,17528,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054105,409402.00
04/23/2019 17:15,2,4.127,ACTIVE,216.67,351.37,60.012,1556054104,"201051344001025","174011545737251",29.78,34.00,0,333.03,386.83,124.5,118.3,0.561,1271943.3,1271943.3,25456,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054106,409403.00
04/23/2019 17:15,2,3.920,ACTIVE,216.67,351.07,60.006,1556054104,"201051344001093","174011545737251",29.74,27.50,0,332.43,385.93,118.1,112.1,0.548,1255824.0,1255824.0,25497,0,0,0,L,1122011218,1,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054107,409404.00
04/23/2019 17:15,2,3.959,ACTIVE,217.35,351.97,60.006,1556054104,"201051344000458","174011545737251",29.58,25.80,0,334.24,389.54,118.6,112.6,0.561,1272789.3,1272789.3,17278,0,0,0,L,1122011218,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054108,409405.00
04/23/2019 17:15,2,4.059,ACTIVE,216.00,350.47,60.006,1556054104,"201051344000890","174011545737251",29.68,30.50,0,332.73,386.53,122.1,115.9,0.566,1270490.6,1270490.6,25411,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054109,409406.00
04/23/2019 17:15,2,4.000,ACTIVE,217.13,360.38,60.001,1556054104,"201051344000988","174011545737251",19.28,24.30,0,317.40,391.04,78.1,73.5,0.658,981704.9,981704.9,17603,0,0,0,L,1122011218,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054110,409407.00
04/23/2019 17:15,2,4.080,ACTIVE,217.13,351.67,60.038,1556054104,"201051344000582","174011545737251",29.44,30.30,0,332.43,388.04,121.7,115.6,0.566,1249388.9,1249388.9,25387,0,0,0,L,1122011218,1,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054111,409408.00
04/23/2019 17:15,2,3.918,ACTIVE,216.45,350.17,60.001,1556054104,"201051344000868","174011545737251",29.88,24.00,0,332.43,386.83,118.5,112.5,0.521,1257964.0,1257964.0,49326,0,0,0,L,1122011218,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054112,409409.00
04/23/2019 17:15,2,3.820,ACTIVE,217.58,352.87,60.022,1556054104,"201051344000576","174011545737251",30.16,23.80,0,335.14,390.44,116.8,110.8,0.548,1276066.0,1276066.0,21365,0,0,0,L,1122011218,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054114,409410.00
04/23/2019 17:15,2,3.916,ACTIVE,217.35,351.37,60.001,1556054104,"201051344001158","174011545737251",29.46,25.80,0,333.93,389.24,116.9,110.9,0.548,1252784.1,1252784.1,17588,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054115,409411.00
04/23/2019 17:15,2,4.070,ACTIVE,216.67,351.97,59.975,1556054104,"201051344000917","174011545737251",29.80,32.80,0,331.53,386.53,123.0,116.8,0.570,1265908.2,1265908.2,25303,0,0,0,L,1122011218,1,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054116,409412.00
04/23/2019 17:15,2,4.018,ACTIVE,216.22,347.16,59.969,1556054104,"201051344000417","174011545737251",19.24,30.50,0,333.63,371.21,78.2,73.6,0.362,1016270.5,1016270.5,25453,0,0,0,L,1122011218,1,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054117,409413.00
04/23/2019 17:15,2,4.078,ACTIVE,216.00,353.17,60.012,1556054104,"201051344000685","174011545737251",29.24,29.80,0,333.03,386.23,120.8,114.7,0.592,1272236.5,1272236.5,25471,0,0,0,L,1122011218,1,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054118,409414.00
04/23/2019 17:15,2,4.115,ACTIVE,216.90,352.27,60.006,1556054104,"201051344000651","174011545737251",29.24,31.30,0,333.33,387.44,121.8,115.7,0.557,1265037.4,1265037.4,25437,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054119,409415.00
04/23/2019 17:15,2,3.877,ACTIVE,216.22,349.86,59.990,1556054104,"201051344000594","174011545737251",29.58,37.00,0,331.83,385.33,116.1,110.1,0.530,1277542.6,1277542.6,49319,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054120,409416.00
04/23/2019 17:15,2,3.828,ACTIVE,217.35,352.57,59.996,1556054104,"201051344000469","174011545737251",30.12,22.80,0,333.03,390.44,116.7,110.7,0.557,1257542.2,1257542.2,17561,0,0,0,L,1122011218,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054121,409417.00
04/23/2019 17:15,2,4.273,ACTIVE,216.90,350.77,59.969,1556054104,"201051344000585","174011545737251",29.42,29.50,0,332.43,388.64,127.2,120.9,0.592,1278252.0,1278252.0,25496,0,0,0,L,1122011218,1,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054122,409418.00
04/23/2019 17:15,2,3.871,ACTIVE,217.80,353.17,59.990,1556054104,"201051344000853","174011545737251",30.14,27.30,0,338.14,390.44,118.1,112.1,0.539,1280979.7,1280979.7,17162,0,0,0,L,1122011218,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054123,409419.00
04/23/2019 17:15,2,4.076,ACTIVE,216.22,350.77,60.022,1556054104,"201051344001145","174011545737251",29.52,28.30,0,332.13,386.53,121.9,115.7,0.566,1280531.0,1280531.0,25414,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054123,409420.00
04/23/2019 17:15,2,3.924,ACTIVE,216.45,351.67,59.990,1556054104,"201051344000438","174011545737251",29.74,33.30,0,333.03,386.83,118.2,112.2,0.552,1273423.2,1273423.2,25446,0,0,0,L,1122011218,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054124,409421.00
04/23/2019 17:15,2,4.012,ACTIVE,216.22,350.17,59.943,1556054104,"201051344001135","174011545737251",29.68,34.50,0,332.73,385.63,120.6,114.5,0.526,1260265.2,1260265.2,25397,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054126,409422.00
04/23/2019 17:15,2,3.873,ACTIVE,217.35,351.37,59.996,1556054104,"201051344000983","174011545737251",30.06,24.80,0,333.33,389.54,117.9,111.9,0.561,1279021.4,1279021.4,17161,0,0,0,L,1122011218,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054126,409423.00
04/23/2019 17:15,2,4.006,ACTIVE,216.90,351.07,60.001,1556054104,"201051344001203","174011545737251",29.60,32.60,0,333.03,387.74,120.1,114.0,0.552,1267995.0,1267995.0,25455,0,0,0,L,1122011218,1,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054127,409424.00
04/23/2019 17:15,2,3.934,ACTIVE,216.00,348.96,59.990,1556054104,"201051344001230","174011545737251",29.66,28.00,0,333.33,386.53,118.2,112.2,0.552,1264314.6,1264314.6,25280,0,0,0,L,1122011218,1,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054128,409425.00
04/23/2019 17:15,2,4.057,ACTIVE,215.77,351.67,59.990,1556054104,"201051344000646","174011545737251",29.34,31.30,0,330.63,386.53,120.5,114.4,0.570,1257827.4,1257827.4,25423,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054129,409426.00
04/23/2019 17:15,2,3.836,ACTIVE,216.67,348.66,60.028,1556054104,"201051344000867","174011545737251",29.82,27.50,0,333.03,385.63,115.8,109.9,0.530,1256203.4,1256203.4,49352,0,0,0,L,1122011218,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054130,409427.00
04/23/2019 17:15,2,3.836,ACTIVE,216.90,351.37,60.006,1556054104,"201051344000633","174011545737251",29.68,31.80,0,333.93,388.94,115.3,109.4,0.526,1253616.8,1253616.8,49448,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054131,409428.00
04/23/2019 17:15,2,3.799,ACTIVE,215.77,350.47,59.953,1556054104,"201051344000955","174011545737251",30.32,35.40,0,330.93,384.43,116.7,110.7,0.544,1277872.0,1277872.0,25442,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054132,409429.00
04/23/2019 17:15,2,3.764,ACTIVE,217.13,351.37,60.001,1556054104,"201051344000648","174011545737251",29.72,25.00,0,334.24,387.14,113.2,107.4,0.530,1268845.8,1268845.8,48904,0,0,0,L,1122011218,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054133,409430.00
04/23/2019 17:15,2,3.797,ACTIVE,217.35,352.27,59.953,1556054104,"201051344000645","174011545737251",29.86,25.30,0,334.84,389.84,114.8,108.9,0.521,1273712.0,1273712.0,48868,0,0,0,L,1122011218,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054134,409431.00
04/23/2019 17:15,2,3.854,ACTIVE,217.13,351.97,59.985,1556054104,"201051344000569","174011545737251",29.96,25.00,0,333.03,390.44,116.9,110.9,0.535,1289834.8,1289834.8,17076,0,0,0,L,1122011218,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054135,409432.00
04/23/2019 17:15,2,3.830,ACTIVE,217.13,356.78,59.985,1556054104,"179051228000119","174011545737251",30.30,28.00,0,337.84,391.34,117.6,111.6,0.552,77012.5,77012.5,17182,0,0,0,L,46974696,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556054136,409433.00
04/23/2019 17:30,2,3.523,ACTIVE,217.13,350.17,59.985,1556055004,"201051344000579","174011545737251",29.90,27.80,0,333.93,379.62,106.8,101.1,0.495,1289684.6,1289684.6,17529,0,0,0,L,1122011218,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055005,409434.00
04/23/2019 17:30,2,3.777,ACTIVE,216.67,349.26,59.959,1556055004,"201051344001025","174011545737251",29.66,32.60,0,333.63,381.42,113.5,107.6,0.508,1271971.8,1271971.8,25457,0,0,0,L,1122011218,1,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055006,409435.00
04/23/2019 17:30,2,3.520,ACTIVE,216.67,348.66,59.990,1556055004,"201051344001093","174011545737251",29.92,26.80,0,333.03,379.92,106.7,101.1,0.482,1255850.8,1255850.8,25498,0,0,0,L,1122011218,1,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055007,409436.00
04/23/2019 17:30,2,3.533,ACTIVE,217.13,349.56,60.017,1556055004,"201051344000458","174011545737251",29.76,26.30,0,334.24,379.02,106.5,100.9,0.499,1272816.2,1272816.2,17279,0,0,0,L,1122011218,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055008,409437.00
04/23/2019 17:30,2,3.689,ACTIVE,216.22,348.96,59.985,1556055004,"201051344000890","174011545737251",29.44,29.50,0,333.93,380.82,110.0,104.2,0.508,1270518.3,1270518.3,25412,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055009,409438.00
04/23/2019 17:30,2,3.539,ACTIVE,217.13,357.98,59.996,1556055004,"201051344000988","174011545737251",19.46,22.30,0,334.54,391.94,69.8,65.4,0.592,981722.4,981722.4,17604,0,0,0,L,1122011218,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055010,409439.00
04/23/2019 17:30,2,3.672,ACTIVE,217.13,351.97,59.985,1556055004,"201051344000582","174011545737251",29.38,29.00,0,333.03,380.52,109.3,103.5,0.513,1249416.4,1249416.4,25388,0,0,0,L,1122011218,1,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055011,409440.00
04/23/2019 17:30,2,3.504,ACTIVE,216.45,348.96,59.985,1556055004,"201051344000868","174011545737251",29.58,23.30,0,333.03,379.62,105.0,99.4,0.482,1257990.5,1257990.5,49327,0,0,0,L,1122011218,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055012,409441.00
04/23/2019 17:30,2,3.398,ACTIVE,217.35,351.07,60.001,1556055004,"201051344000576","174011545737251",30.04,23.00,0,334.84,379.32,103.3,97.8,0.486,1276092.2,1276092.2,21366,0,0,0,L,1122011218,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055013,409442.00
04/23/2019 17:30,2,3.479,ACTIVE,217.13,351.07,59.996,1556055004,"201051344001158","174011545737251",29.68,25.50,0,333.33,378.72,104.5,98.9,0.495,1252810.5,1252810.5,17589,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055014,409443.00
04/23/2019 17:30,2,3.695,ACTIVE,216.90,350.47,60.006,1556055004,"201051344000917","174011545737251",29.64,32.40,0,331.83,379.92,111.0,105.2,0.517,1265936.3,1265936.3,25304,0,0,0,L,1122011218,1,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055015,409444.00
04/23/2019 17:30,2,3.611,ACTIVE,216.45,356.18,60.043,1556055004,"201051344000417","174011545737251",19.34,27.30,0,320.11,389.24,70.8,66.4,0.601,1016288.2,1016288.2,25454,0,0,0,L,1122011218,1,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055016,409445.00
04/23/2019 17:30,2,3.672,ACTIVE,216.22,350.17,59.964,1556055004,"201051344000685","174011545737251",29.54,28.80,0,333.03,381.73,109.9,104.1,0.526,1272264.2,1272264.2,25472,0,0,0,L,1122011218,1,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055017,409446.00
04/23/2019 17:30,2,3.693,ACTIVE,217.13,351.07,60.006,1556055004,"201051344000651","174011545737251",29.58,30.80,0,333.33,380.22,110.7,104.9,0.508,1265065.3,1265065.3,25438,0,0,0,L,1122011218,1,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055018,409447.00
04/23/2019 17:30,2,3.496,ACTIVE,216.22,349.86,59.980,1556055004,"201051344000594","174011545737251",29.76,35.20,0,333.93,379.62,105.4,99.8,0.477,1277569.2,1277569.2,49320,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055019,409448.00
04/23/2019 17:30,2,3.414,ACTIVE,217.58,351.67,60.001,1556055004,"201051344000469","174011545737251",30.40,22.80,0,333.03,379.92,105.2,99.6,0.504,1257568.8,1257568.8,17562,0,0,0,L,1122011218,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055020,409449.00
04/23/2019 17:30,2,3.924,ACTIVE,217.13,352.87,60.006,1556055004,"201051344000585","174011545737251",29.32,28.50,0,333.03,381.42,116.5,110.6,0.539,1278281.3,1278281.3,25497,0,0,0,L,1122011218,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055021,409450.00
04/23/2019 17:30,2,3.500,ACTIVE,217.80,352.57,60.012,1556055004,"201051344000853","174011545737251",30.12,27.00,0,338.14,379.92,106.8,101.2,0.486,1281006.7,1281006.7,17163,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055022,409451.00
04/23/2019 17:30,2,3.707,ACTIVE,216.22,348.96,60.012,1556055004,"201051344001145","174011545737251",29.78,26.30,0,333.33,381.12,111.8,106.0,0.526,1280559.2,1280559.2,25415,0,0,0,L,1122011218,1,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055023,409452.00
04/23/2019 17:30,2,3.592,ACTIVE,216.67,350.77,60.017,1556055004,"201051344000438","174011545737251",29.74,32.00,0,333.03,379.92,108.1,102.4,0.495,1273450.5,1273450.5,25447,0,0,0,L,1122011218,1,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055024,409453.00
04/23/2019 17:30,2,3.705,ACTIVE,216.45,348.66,59.975,1556055004,"201051344001135","174011545737251",29.36,34.30,0,333.93,379.62,110.2,104.4,0.491,1260293.0,1260293.0,25398,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055025,409454.00
04/23/2019 17:30,2,3.529,ACTIVE,217.35,351.67,60.006,1556055004,"201051344000983","174011545737251",29.96,24.00,0,333.03,379.62,107.1,101.5,0.508,1279048.5,1279048.5,17162,0,0,0,L,1122011218,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055026,409455.00
04/23/2019 17:30,2,3.660,ACTIVE,216.90,350.77,60.006,1556055004,"201051344001203","174011545737251",29.56,32.20,0,333.33,379.02,109.5,103.8,0.513,1268022.7,1268022.7,25456,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055027,409456.00
04/23/2019 17:30,2,3.531,ACTIVE,216.00,348.36,59.975,1556055004,"201051344001230","174011545737251",30.08,27.00,0,333.33,379.62,107.5,101.9,0.504,1264341.8,1264341.8,25281,0,0,0,L,1122011218,1,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055027,409457.00
04/23/2019 17:30,2,3.689,ACTIVE,216.00,350.77,60.001,1556055004,"201051344000646","174011545737251",29.48,30.30,0,333.03,381.12,110.2,104.4,0.517,1257855.2,1257855.2,25424,0,0,0,L,1122011218,1,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055028,409458.00
04/23/2019 17:30,2,3.510,ACTIVE,216.67,350.17,60.012,1556055004,"201051344000867","174011545737251",29.60,27.30,0,333.93,379.02,105.3,99.7,0.473,1256229.9,1256229.9,49353,0,0,0,L,1122011218,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055029,409459.00
04/23/2019 17:30,2,3.473,ACTIVE,216.90,350.77,60.006,1556055004,"201051344000633","174011545737251",29.82,32.40,0,333.33,377.82,104.8,99.3,0.477,1253643.2,1253643.2,49449,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055030,409460.00
04/23/2019 17:30,2,3.535,ACTIVE,216.00,348.36,60.012,1556055004,"201051344000955","174011545737251",29.78,34.50,0,333.93,378.42,106.7,101.0,0.495,1277899.0,1277899.0,25443,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055031,409461.00
04/23/2019 17:30,2,3.396,ACTIVE,216.90,350.17,60.006,1556055004,"201051344000648","174011545737251",29.82,24.50,0,334.24,378.12,102.6,97.1,0.477,1268871.7,1268871.7,48905,0,0,0,L,1122011218,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055032,409462.00
04/23/2019 17:30,2,3.459,ACTIVE,217.13,350.47,59.985,1556055004,"201051344000645","174011545737251",29.80,24.30,0,333.93,378.72,104.3,98.8,0.477,1273738.3,1273738.3,48869,0,0,0,L,1122011218,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055033,409463.00
04/23/2019 17:30,2,3.506,ACTIVE,217.13,350.17,60.017,1556055004,"201051344000569","174011545737251",30.02,24.00,0,333.63,379.32,106.6,100.9,0.499,1289861.6,1289861.6,17077,0,0,0,L,1122011218,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055034,409464.00
04/23/2019 17:30,2,3.559,ACTIVE,217.13,355.88,60.001,1556055004,"179051228000119","174011545737251",29.80,27.80,0,337.24,384.13,107.4,101.8,0.504,77039.5,77039.5,17183,0,0,0,L,46974696,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055035,409465.00
04/23/2019 17:45,2,3.143,ACTIVE,216.90,349.56,59.985,1556055904,"201051344000579","174011545737251",30.22,27.00,0,333.93,376.01,96.2,90.9,0.446,1289709.2,1289709.2,17530,0,0,0,L,1122011218,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055905,409466.00
04/23/2019 17:45,2,3.428,ACTIVE,216.67,349.86,59.959,1556055904,"201051344001025","174011545737251",29.76,31.00,0,333.63,377.82,103.4,97.8,0.460,1271998.2,1271998.2,25458,0,0,0,L,1122011218,1,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055906,409467.00
04/23/2019 17:45,2,3.156,ACTIVE,216.90,348.36,60.012,1556055904,"201051344001093","174011545737251",30.00,25.80,0,333.63,375.71,95.9,90.6,0.446,1255875.4,1255875.4,25499,0,0,0,L,1122011218,1,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055907,409468.00
04/23/2019 17:45,2,3.162,ACTIVE,216.90,348.66,60.001,1556055904,"201051344000458","174011545737251",29.84,25.80,0,334.24,375.41,95.6,90.4,0.446,1272840.7,1272840.7,17280,0,0,0,L,1122011218,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055908,409469.00
04/23/2019 17:45,2,3.322,ACTIVE,216.00,348.66,60.001,1556055904,"201051344000890","174011545737251",29.76,28.30,0,333.93,377.52,100.2,94.7,0.446,1270543.8,1270543.8,25413,0,0,0,L,1122011218,1,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055909,409470.00
04/23/2019 17:45,2,3.209,ACTIVE,217.13,356.78,59.996,1556055904,"201051344000988","174011545737251",19.26,21.00,0,332.43,387.44,62.6,58.5,0.530,981738.3,981738.3,17605,0,0,0,L,1122011218,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055910,409471.00
04/23/2019 17:45,2,3.316,ACTIVE,216.90,348.96,59.996,1556055904,"201051344000582","174011545737251",29.62,28.30,0,333.33,377.22,99.5,94.2,0.460,1249441.8,1249441.8,25389,0,0,0,L,1122011218,1,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055911,409472.00
04/23/2019 17:45,2,3.121,ACTIVE,216.45,349.26,59.996,1556055904,"201051344000868","174011545737251",29.80,22.50,0,333.33,375.71,94.2,89.0,0.429,1258014.8,1258014.8,49328,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055912,409473.00
04/23/2019 17:45,2,3.074,ACTIVE,217.35,350.17,60.001,1556055904,"201051344000576","174011545737251",29.74,23.00,0,334.24,375.71,92.6,87.5,0.429,1276116.1,1276116.1,21367,0,0,0,L,1122011218,1,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055913,409474.00
04/23/2019 17:45,2,3.145,ACTIVE,217.13,349.26,60.028,1556055904,"201051344001158","174011545737251",29.56,24.80,0,333.93,375.41,94.2,89.0,0.442,1252834.7,1252834.7,17590,0,0,0,L,1122011218,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055914,409475.00
04/23/2019 17:45,2,3.369,ACTIVE,216.67,349.56,59.985,1556055904,"201051344000917","174011545737251",29.80,31.00,0,332.43,376.31,101.7,96.3,0.464,1265962.2,1265962.2,25305,0,0,0,L,1122011218,1,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055915,409476.00
04/23/2019 17:45,2,3.299,ACTIVE,216.45,354.67,60.006,1556055904,"201051344000417","174011545737251",19.42,25.80,0,331.53,385.63,64.9,60.7,0.548,1016304.5,1016304.5,25455,0,0,0,L,1122011218,1,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055916,409477.00
04/23/2019 17:45,2,3.328,ACTIVE,216.45,350.47,59.990,1556055904,"201051344000685","174011545737251",29.80,27.30,0,333.63,376.62,100.5,95.0,0.491,1272289.7,1272289.7,25473,0,0,0,L,1122011218,1,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055917,409478.00
04/23/2019 17:45,2,3.342,ACTIVE,217.13,350.77,59.996,1556055904,"201051344000651","174011545737251",29.92,29.30,0,334.24,377.22,101.3,95.8,0.460,1265091.1,1265091.1,25439,0,0,0,L,1122011218,1,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055918,409479.00
04/23/2019 17:45,2,3.141,ACTIVE,216.00,347.76,60.001,1556055904,"201051344000594","174011545737251",30.02,33.00,0,333.63,376.01,95.5,90.3,0.433,1277593.5,1277593.5,49321,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055919,409480.00
04/23/2019 17:45,2,3.104,ACTIVE,217.13,349.86,59.990,1556055904,"201051344000469","174011545737251",30.12,21.50,0,333.93,375.71,94.7,89.5,0.455,1257593.2,1257593.2,17563,0,0,0,L,1122011218,1,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055920,409481.00
04/23/2019 17:45,2,3.564,ACTIVE,217.13,350.47,59.990,1556055904,"201051344000585","174011545737251",29.86,26.80,0,332.13,378.12,107.7,102.0,0.491,1278308.6,1278308.6,25498,0,0,0,L,1122011218,1,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055921,409482.00
04/23/2019 17:45,2,3.160,ACTIVE,217.58,350.47,60.022,1556055904,"201051344000853","174011545737251",30.04,26.30,0,336.34,376.31,96.2,90.9,0.438,1281031.4,1281031.4,17164,0,0,0,L,1122011218,1,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055922,409483.00
04/23/2019 17:45,2,3.383,ACTIVE,216.22,350.47,59.996,1556055904,"201051344001145","174011545737251",29.98,25.30,0,333.93,377.52,102.7,97.2,0.477,1280585.3,1280585.3,25416,0,0,0,L,1122011218,1,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055923,409484.00
04/23/2019 17:45,2,3.225,ACTIVE,216.67,349.86,59.990,1556055904,"201051344000438","174011545737251",30.28,30.80,0,333.03,376.31,98.8,93.5,0.460,1273475.7,1273475.7,25448,0,0,0,L,1122011218,1,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055923,409485.00
