ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 17:45,2,3.324,ACTIVE,216.67,348.96,59.996,1556055904,"201051344001135","174011545737251",30.02,32.20,0,334.24,376.31,101.0,95.6,0.438,1260318.6,1260318.6,25399,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055924,409486.00
04/23/2019 17:45,2,3.154,ACTIVE,217.13,350.77,59.990,1556055904,"201051344000983","174011545737251",30.24,23.00,0,333.93,376.62,96.5,91.3,0.455,1279073.2,1279073.2,17163,0,0,0,L,1122011218,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055925,409487.00
04/23/2019 17:45,2,3.287,ACTIVE,216.90,349.26,59.985,1556055904,"201051344001203","174011545737251",29.94,31.30,0,333.33,376.01,99.6,94.2,0.455,1268048.1,1268048.1,25457,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055926,409488.00
04/23/2019 17:45,2,3.229,ACTIVE,216.00,347.76,59.990,1556055904,"201051344001230","174011545737251",29.98,25.80,0,333.03,376.01,98.0,92.7,0.455,1264366.7,1264366.7,25282,0,0,0,L,1122011218,1,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055927,409489.00
04/23/2019 17:45,2,3.352,ACTIVE,216.00,349.86,59.985,1556055904,"201051344000646","174011545737251",29.74,28.80,0,333.63,377.82,101.0,95.5,0.468,1257880.9,1257880.9,25425,0,0,0,L,1122011218,1,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055928,409490.00
04/23/2019 17:45,2,3.121,ACTIVE,216.67,348.66,59.985,1556055904,"201051344000867","174011545737251",29.78,25.80,0,333.03,375.11,94.2,88.9,0.424,1256254.1,1256254.1,49354,0,0,0,L,1122011218,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055929,409491.00
04/23/2019 17:45,2,3.125,ACTIVE,216.90,349.26,59.990,1556055904,"201051344000633","174011545737251",29.78,32.00,0,333.63,374.51,94.3,89.1,0.429,1253667.4,1253667.4,49450,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055930,409492.00
04/23/2019 17:45,2,3.205,ACTIVE,216.00,348.06,59.964,1556055904,"201051344000955","174011545737251",29.82,33.00,0,333.93,375.11,96.8,91.5,0.446,1277923.6,1277923.6,25444,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055931,409493.00
04/23/2019 17:45,2,3.027,ACTIVE,216.90,348.96,59.996,1556055904,"201051344000648","174011545737251",29.98,23.80,0,334.54,375.11,92.0,86.9,0.433,1268895.3,1268895.3,48906,0,0,0,L,1122011218,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055932,409494.00
04/23/2019 17:45,2,3.107,ACTIVE,217.35,349.26,59.985,1556055904,"201051344000645","174011545737251",29.62,23.50,0,334.84,375.11,93.2,88.0,0.424,1273762.3,1273762.3,48870,0,0,0,L,1122011218,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055933,409495.00
04/23/2019 17:45,2,3.137,ACTIVE,216.90,349.86,59.969,1556055904,"201051344000569","174011545737251",30.00,24.00,0,333.63,375.71,95.3,90.1,0.442,1289886.2,1289886.2,17078,0,0,0,L,1122011218,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055934,409496.00
04/23/2019 17:45,2,3.145,ACTIVE,216.90,354.07,59.980,1556055904,"179051228000119","174011545737251",30.08,27.00,0,337.24,380.52,95.8,90.6,0.451,77064.2,77064.2,17184,0,0,0,L,46974696,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556055935,409497.00
04/23/2019 18:00,2,2.629,ACTIVE,216.00,348.06,60.017,1556056804,"201051344000579","174011545737251",29.96,26.00,0,334.84,372.41,79.8,75.1,0.367,1289729.2,1289729.2,17531,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056806,409498.00
04/23/2019 18:00,2,2.891,ACTIVE,215.32,345.06,60.033,1556056804,"201051344001025","174011545737251",29.76,30.00,0,334.24,373.91,87.2,82.2,0.384,1272019.8,1272019.8,25459,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056807,409499.00
04/23/2019 18:00,2,2.613,ACTIVE,215.54,346.56,60.022,1556056804,"201051344001093","174011545737251",30.06,24.80,0,333.93,372.11,79.6,74.9,0.362,1255895.3,1255895.3,25500,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056808,409500.00
04/23/2019 18:00,2,2.617,ACTIVE,216.00,346.86,60.028,1556056804,"201051344000458","174011545737251",29.86,25.50,0,334.54,371.21,79.2,74.5,0.380,1272860.5,1272860.5,17281,0,0,0,L,1122011218,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056808,409501.00
04/23/2019 18:00,2,2.775,ACTIVE,215.09,345.66,60.028,1556056804,"201051344000890","174011545737251",29.94,26.50,0,333.93,373.61,84.2,79.3,0.389,1270564.7,1270564.7,25414,0,0,0,L,1122011218,1,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056809,409502.00
04/23/2019 18:00,2,2.621,ACTIVE,216.00,353.47,60.028,1556056804,"201051344000988","174011545737251",19.48,20.70,0,333.63,382.63,51.7,48.0,0.433,981751.1,981751.1,17606,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056810,409503.00
04/23/2019 18:00,2,2.781,ACTIVE,215.77,347.46,59.990,1556056804,"201051344000582","174011545737251",29.64,27.50,0,333.63,373.31,83.5,78.7,0.389,1249462.5,1249462.5,25390,0,0,0,L,1122011218,1,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056811,409504.00
04/23/2019 18:00,2,2.566,ACTIVE,215.54,347.16,60.033,1556056804,"201051344000868","174011545737251",29.88,22.30,0,319.81,388.94,77.7,73.0,0.354,1258034.2,1258034.2,49329,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056812,409505.00
04/23/2019 18:00,2,2.488,ACTIVE,216.45,359.48,60.028,1556056804,"201051344000576","174011545737251",30.22,21.50,0,319.51,390.14,76.0,71.5,0.632,1276135.2,1276135.2,21368,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056814,409506.00
04/23/2019 18:00,2,2.553,ACTIVE,216.22,348.06,60.043,1556056804,"201051344001158","174011545737251",30.04,24.00,0,334.24,371.51,77.7,73.1,0.358,1252854.3,1252854.3,17591,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056815,409507.00
04/23/2019 18:00,2,2.785,ACTIVE,215.54,347.46,60.033,1556056804,"201051344000917","174011545737251",30.20,30.80,0,333.33,373.61,85.2,80.3,0.389,1265983.4,1265983.4,25306,0,0,0,L,1122011218,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056816,409508.00
04/23/2019 18:00,2,2.715,ACTIVE,215.09,350.47,60.028,1556056804,"201051344000417","174011545737251",19.76,24.30,0,332.73,381.42,54.3,50.5,0.455,1016317.9,1016317.9,25456,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056817,409509.00
04/23/2019 18:00,2,2.771,ACTIVE,215.09,347.16,60.033,1556056804,"201051344000685","174011545737251",29.92,26.00,0,333.33,374.21,84.0,79.2,0.411,1272310.8,1272310.8,25474,0,0,0,L,1122011218,1,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056818,409510.00
04/23/2019 18:00,2,2.814,ACTIVE,215.54,347.16,59.996,1556056804,"201051344000651","174011545737251",29.72,28.80,0,333.63,373.01,84.7,79.9,0.389,1265112.2,1265112.2,25440,0,0,0,L,1122011218,1,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056818,409511.00
04/23/2019 18:00,2,2.609,ACTIVE,215.09,346.26,59.996,1556056804,"201051344000594","174011545737251",29.64,31.30,0,333.63,372.11,78.4,73.7,0.349,1277613.3,1277613.3,49322,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056819,409512.00
04/23/2019 18:00,2,2.543,ACTIVE,216.00,347.46,60.043,1556056804,"201051344000469","174011545737251",30.22,21.50,0,333.33,372.41,77.9,73.2,0.367,1257612.7,1257612.7,17564,0,0,0,L,1122011218,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056820,409513.00
04/23/2019 18:00,2,3.020,ACTIVE,215.54,347.46,60.043,1556056804,"201051344000585","174011545737251",29.68,26.30,0,333.93,374.51,90.8,85.7,0.415,1278331.2,1278331.2,25499,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056821,409514.00
04/23/2019 18:00,2,2.592,ACTIVE,216.45,348.06,60.033,1556056804,"201051344000853","174011545737251",30.24,25.80,0,335.14,371.81,79.4,74.7,0.358,1281051.3,1281051.3,17165,0,0,0,L,1122011218,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056822,409515.00
04/23/2019 18:00,2,2.830,ACTIVE,215.09,346.26,60.054,1556056804,"201051344001145","174011545737251",29.94,24.50,0,333.63,374.21,85.9,81.0,0.393,1280606.7,1280606.7,25417,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056823,409516.00
04/23/2019 18:00,2,2.699,ACTIVE,215.32,346.56,60.049,1556056804,"201051344000438","174011545737251",30.10,30.30,0,333.93,372.41,82.3,77.5,0.380,1273496.3,1273496.3,25449,0,0,0,L,1122011218,1,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056824,409517.00
04/23/2019 18:00,2,2.809,ACTIVE,215.09,345.66,60.054,1556056804,"201051344001135","174011545737251",29.62,31.30,0,334.24,373.31,84.3,79.4,0.380,1260339.7,1260339.7,25400,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056825,409518.00
04/23/2019 18:00,2,2.625,ACTIVE,216.00,348.06,60.049,1556056804,"201051344000983","174011545737251",30.08,23.50,0,333.93,372.71,80.0,75.3,0.376,1279093.2,1279093.2,17164,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056826,409519.00
04/23/2019 18:00,2,2.709,ACTIVE,215.54,346.26,60.043,1556056804,"201051344001203","174011545737251",30.28,30.80,0,334.54,373.01,83.1,78.3,0.371,1268068.9,1268068.9,25458,0,0,0,L,1122011218,1,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056827,409520.00
04/23/2019 18:00,2,2.633,ACTIVE,214.64,345.06,60.049,1556056804,"201051344001230","174011545737251",30.47,24.80,0,333.03,371.21,81.3,76.5,0.376,1264387.1,1264387.1,25283,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056828,409521.00
04/23/2019 18:00,2,2.795,ACTIVE,214.64,346.26,60.017,1556056804,"201051344000646","174011545737251",29.84,27.30,0,333.33,374.21,84.5,79.6,0.398,1257901.9,1257901.9,25426,0,0,0,L,1122011218,1,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056829,409522.00
04/23/2019 18:00,2,2.551,ACTIVE,215.54,345.66,60.043,1556056804,"201051344000867","174011545737251",30.04,25.00,0,333.33,371.21,77.7,73.1,0.349,1256273.6,1256273.6,49355,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056830,409523.00
04/23/2019 18:00,2,2.545,ACTIVE,215.77,347.76,60.038,1556056804,"201051344000633","174011545737251",30.08,31.00,0,333.93,370.90,77.6,72.9,0.349,1253686.9,1253686.9,49451,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056830,409524.00
04/23/2019 18:00,2,2.639,ACTIVE,214.64,345.36,60.006,1556056804,"201051344000955","174011545737251",30.04,32.20,0,332.73,371.21,80.3,75.6,0.376,1277943.8,1277943.8,25445,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056831,409525.00
04/23/2019 18:00,2,2.475,ACTIVE,215.77,357.38,60.049,1556056804,"201051344000648","174011545737251",29.96,22.50,0,318.30,390.74,75.0,70.5,0.623,1268914.3,1268914.3,48907,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056832,409526.00
04/23/2019 18:00,2,2.533,ACTIVE,216.00,358.88,60.043,1556056804,"201051344000645","174011545737251",29.80,22.80,0,316.50,389.54,76.4,71.8,0.623,1273781.6,1273781.6,48871,0,0,0,L,1122011218,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056833,409527.00
04/23/2019 18:00,2,2.586,ACTIVE,216.00,347.46,60.043,1556056804,"201051344000569","174011545737251",30.12,24.00,0,333.03,372.41,78.9,74.2,0.362,1289905.9,1289905.9,17079,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056834,409528.00
04/23/2019 18:00,2,2.611,ACTIVE,216.00,352.27,60.038,1556056804,"179051228000119","174011545737251",30.02,27.00,0,337.54,374.51,79.4,74.7,0.367,77084.1,77084.1,17185,0,0,0,L,46974696,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556056835,409529.00
04/23/2019 18:15,2,1.859,ACTIVE,215.32,352.57,60.028,1556057705,"201051344000579","174011545737251",30.12,23.80,0,318.61,388.64,56.7,52.8,0.464,1289745.5,1289745.5,17532,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057706,409530.00
04/23/2019 18:15,2,2.078,ACTIVE,215.32,354.07,60.028,1556057705,"201051344001025","174011545737251",29.92,26.80,0,318.61,389.54,63.0,58.9,0.499,1272037.9,1272037.9,25460,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057707,409531.00
04/23/2019 18:15,2,1.828,ACTIVE,215.32,354.07,60.033,1556057705,"201051344001093","174011545737251",30.28,22.50,0,319.51,385.93,56.1,52.3,0.442,1255911.6,1255911.6,25501,0,0,0,L,1122011218,1,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057708,409532.00
04/23/2019 18:15,2,1.859,ACTIVE,215.32,351.67,60.038,1556057705,"201051344000458","174011545737251",29.84,23.80,0,315.90,388.34,56.2,52.4,0.468,1272876.7,1272876.7,17282,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057709,409533.00
04/23/2019 18:15,2,2.010,ACTIVE,214.87,352.87,60.065,1556057705,"201051344000890","174011545737251",29.76,24.00,0,320.11,388.34,60.6,56.6,0.499,1270582.1,1270582.1,25415,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057710,409534.00
04/23/2019 18:15,2,1.871,ACTIVE,214.87,348.36,60.033,1556057705,"201051344000988","174011545737251",19.26,21.00,0,333.33,376.01,36.6,33.4,0.305,981761.5,981761.5,17607,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057711,409535.00
04/23/2019 18:15,2,2.023,ACTIVE,215.54,355.28,60.038,1556057705,"201051344000582","174011545737251",29.30,25.30,0,317.70,389.84,60.1,56.1,0.499,1249479.8,1249479.8,25391,0,0,0,L,1122011218,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057712,409536.00
04/23/2019 18:15,2,1.832,ACTIVE,214.64,351.37,60.028,1556057705,"201051344000868","174011545737251",29.38,21.00,0,319.21,388.04,54.5,50.7,0.442,1258050.0,1258050.0,49330,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057713,409537.00
04/23/2019 18:15,2,1.777,ACTIVE,215.54,352.57,60.033,1556057705,"201051344000576","174011545737251",29.62,20.70,0,333.93,389.84,53.4,49.6,0.442,1276150.6,1276150.6,21369,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057714,409538.00
04/23/2019 18:15,2,1.848,ACTIVE,215.32,352.27,60.022,1556057705,"201051344001158","174011545737251",29.24,22.50,0,319.81,388.94,54.8,50.9,0.455,1252870.1,1252870.1,17592,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057715,409539.00
04/23/2019 18:15,2,2.031,ACTIVE,215.54,354.07,60.022,1556057705,"201051344000917","174011545737251",29.84,28.30,0,318.91,388.64,61.4,57.3,0.495,1266001.0,1266001.0,25307,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057716,409540.00
04/23/2019 18:15,2,2.016,ACTIVE,215.32,348.96,60.022,1556057705,"201051344000417","174011545737251",19.20,22.80,0,331.53,373.01,39.2,35.9,0.323,1016329.0,1016329.0,25457,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057717,409541.00
04/23/2019 18:15,2,1.990,ACTIVE,215.32,354.07,60.022,1556057705,"201051344000685","174011545737251",29.88,23.30,0,318.61,388.94,60.2,56.2,0.517,1272328.1,1272328.1,25475,0,0,0,L,1122011218,1,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057718,409542.00
04/23/2019 18:15,2,2.016,ACTIVE,215.54,355.28,60.017,1556057705,"201051344000651","174011545737251",29.82,26.00,0,318.61,389.84,60.9,56.8,0.495,1265129.8,1265129.8,25441,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057719,409543.00
04/23/2019 18:15,2,1.828,ACTIVE,214.64,351.07,59.990,1556057705,"201051344000594","174011545737251",29.82,27.80,0,320.41,387.14,55.2,51.4,0.442,1277629.3,1277629.3,49323,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057720,409544.00
04/23/2019 18:15,2,1.805,ACTIVE,215.32,352.27,60.038,1556057705,"201051344000469","174011545737251",29.74,21.00,0,316.50,389.24,54.4,50.6,0.455,1257628.5,1257628.5,17565,0,0,0,L,1122011218,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057721,409545.00
04/23/2019 18:15,2,2.203,ACTIVE,215.54,354.97,60.017,1556057705,"201051344000585","174011545737251",29.72,24.00,0,318.30,389.24,66.3,62.1,0.530,1278350.1,1278350.1,25500,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057722,409546.00
04/23/2019 18:15,2,1.848,ACTIVE,215.77,353.77,60.022,1556057705,"201051344000853","174011545737251",29.78,23.50,0,320.41,390.44,55.8,51.9,0.464,1281067.5,1281067.5,17166,0,0,0,L,1122011218,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057722,409547.00
04/23/2019 18:15,2,2.045,ACTIVE,215.32,354.37,60.012,1556057705,"201051344001145","174011545737251",29.76,21.80,0,319.21,388.94,61.6,57.5,0.499,1280624.6,1280624.6,25418,0,0,0,L,1122011218,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057723,409548.00
04/23/2019 18:15,2,1.932,ACTIVE,215.32,353.47,60.022,1556057705,"201051344000438","174011545737251",29.98,27.30,0,318.91,388.04,58.7,54.7,0.477,1273513.3,1273513.3,25450,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057724,409549.00
04/23/2019 18:15,2,1.996,ACTIVE,215.09,352.27,60.001,1556057705,"201051344001135","174011545737251",29.90,27.80,0,320.11,388.04,60.5,56.5,0.491,1260357.2,1260357.2,25401,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057725,409550.00
04/23/2019 18:15,2,1.848,ACTIVE,215.32,351.97,60.022,1556057705,"201051344000983","174011545737251",30.04,22.00,0,318.30,389.24,56.2,52.3,0.473,1279109.6,1279109.6,17165,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057726,409551.00
04/23/2019 18:15,2,1.957,ACTIVE,215.54,352.87,60.006,1556057705,"201051344001203","174011545737251",29.60,27.80,0,318.61,388.04,58.7,54.7,0.468,1268086.0,1268086.0,25459,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057727,409552.00
04/23/2019 18:15,2,1.873,ACTIVE,214.87,351.97,60.049,1556057705,"201051344001230","174011545737251",30.10,22.30,0,318.00,385.33,57.1,53.2,0.464,1264403.8,1264403.8,25284,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057728,409553.00
04/23/2019 18:15,2,1.984,ACTIVE,214.64,353.77,60.012,1556057705,"201051344000646","174011545737251",29.96,24.80,0,317.70,388.64,60.3,56.2,0.504,1257919.4,1257919.4,25427,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057729,409554.00
04/23/2019 18:15,2,1.793,ACTIVE,215.32,349.56,60.022,1556057705,"201051344000867","174011545737251",29.70,23.00,0,320.11,387.74,54.0,50.2,0.433,1256289.3,1256289.3,49356,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057730,409555.00
04/23/2019 18:15,2,1.777,ACTIVE,215.54,352.27,60.006,1556057705,"201051344000633","174011545737251",29.86,28.30,0,319.51,387.74,53.8,50.0,0.442,1253702.7,1253702.7,49452,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057731,409556.00
04/23/2019 18:15,2,1.867,ACTIVE,214.64,352.27,60.012,1556057705,"201051344000955","174011545737251",29.84,28.50,0,318.91,384.43,56.5,52.6,0.464,1277960.3,1277960.3,25446,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057732,409557.00
04/23/2019 18:15,2,1.701,ACTIVE,215.32,350.77,60.006,1556057705,"201051344000648","174011545737251",30.02,21.80,0,333.03,389.24,51.8,48.0,0.424,1268929.5,1268929.5,48908,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057733,409558.00
04/23/2019 18:15,2,1.740,ACTIVE,215.54,351.67,59.996,1556057705,"201051344000645","174011545737251",29.76,21.80,0,333.63,389.54,52.5,48.7,0.424,1273797.1,1273797.1,48872,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057734,409559.00
04/23/2019 18:15,2,1.818,ACTIVE,215.09,351.37,60.049,1556057705,"201051344000569","174011545737251",29.60,22.50,0,319.51,389.24,54.5,50.7,0.451,1289921.9,1289921.9,17080,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057735,409560.00
04/23/2019 18:15,2,1.809,ACTIVE,215.32,358.28,59.985,1556057705,"179051228000119","174011545737251",30.10,24.50,0,319.51,395.55,55.2,51.4,0.451,77100.3,77100.3,17187,0,0,0,L,46974696,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556057736,409561.00
04/23/2019 18:30,2,1.375,ACTIVE,213.29,346.86,60.012,1556058604,"201051344000579","174011545737251",30.04,22.80,0,333.33,376.31,41.8,38.4,0.331,1289757.3,1289757.3,17533,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058607,409562.00
04/23/2019 18:30,2,1.543,ACTIVE,212.83,346.56,60.001,1556058604,"201051344001025","174011545737251",30.08,24.80,0,330.63,381.12,47.0,43.4,0.367,1272051.1,1272051.1,25461,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058608,409563.00
04/23/2019 18:30,2,1.355,ACTIVE,212.83,345.66,60.017,1556058604,"201051344001093","174011545737251",29.80,21.50,0,332.43,377.22,41.0,37.6,0.318,1255923.2,1255923.2,25502,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058609,409564.00
04/23/2019 18:30,2,1.354,ACTIVE,213.29,346.86,60.012,1556058604,"201051344000458","174011545737251",29.68,23.00,0,333.63,376.01,40.8,37.4,0.336,1272888.2,1272888.2,17283,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058609,409565.00
04/23/2019 18:30,2,1.480,ACTIVE,212.38,345.36,59.990,1556058604,"201051344000890","174011545737251",29.82,22.30,0,329.13,379.62,44.7,41.2,0.358,1270594.7,1270594.7,25416,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058610,409566.00
04/23/2019 18:30,2,1.332,ACTIVE,213.29,344.76,60.038,1556058604,"201051344000988","174011545737251",19.38,20.70,0,332.73,365.49,26.2,23.3,0.217,981768.8,981768.8,17608,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058611,409567.00
04/23/2019 18:30,2,1.473,ACTIVE,213.06,346.56,59.990,1556058604,"201051344000582","174011545737251",29.64,24.30,0,332.13,380.52,44.3,40.8,0.362,1249492.3,1249492.3,25392,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058612,409568.00
04/23/2019 18:30,2,1.309,ACTIVE,213.06,346.26,59.975,1556058604,"201051344000868","174011545737251",29.52,21.00,0,331.53,374.51,39.1,35.8,0.309,1258061.1,1258061.1,49331,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058614,409569.00
04/23/2019 18:30,2,1.285,ACTIVE,213.74,348.06,59.996,1556058604,"201051344000576","174011545737251",29.26,20.00,0,333.03,374.81,38.1,34.9,0.309,1276161.5,1276161.5,21370,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058615,409570.00
04/23/2019 18:30,2,1.322,ACTIVE,213.51,347.16,60.012,1556058604,"201051344001158","174011545737251",29.46,21.80,0,333.33,375.41,39.5,36.2,0.318,1252881.4,1252881.4,17593,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058616,409571.00
04/23/2019 18:30,2,1.492,ACTIVE,212.83,346.56,60.006,1556058604,"201051344000917","174011545737251",30.04,26.30,0,331.23,379.02,45.4,41.9,0.371,1266013.9,1266013.9,25308,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058617,409572.00
04/23/2019 18:30,2,1.494,ACTIVE,212.83,342.65,60.017,1556058604,"201051344000417","174011545737251",19.30,21.30,0,331.83,365.19,29.2,26.3,0.230,1016337.1,1016337.1,25458,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058618,409573.00
04/23/2019 18:30,2,1.471,ACTIVE,212.61,346.26,60.017,1556058604,"201051344000685","174011545737251",29.80,21.80,0,332.43,380.22,44.5,41.0,0.384,1272340.7,1272340.7,25476,0,0,0,L,1122011218,1,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058619,409574.00
04/23/2019 18:30,2,1.500,ACTIVE,212.83,347.16,60.017,1556058604,"201051344000651","174011545737251",29.78,24.50,0,332.13,379.62,45.2,41.7,0.376,1265142.5,1265142.5,25442,0,0,0,L,1122011218,1,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058620,409575.00
04/23/2019 18:30,2,1.330,ACTIVE,212.83,346.56,60.012,1556058604,"201051344000594","174011545737251",29.76,25.50,0,331.23,373.91,40.1,36.8,0.318,1277640.7,1277640.7,49324,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058621,409576.00
04/23/2019 18:30,2,1.287,ACTIVE,213.51,346.56,60.012,1556058604,"201051344000469","174011545737251",30.12,21.00,0,332.43,375.41,39.2,35.9,0.327,1257639.6,1257639.6,17566,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058622,409577.00
04/23/2019 18:30,2,1.650,ACTIVE,212.83,348.06,60.017,1556058604,"201051344000585","174011545737251",30.14,22.50,0,332.13,382.33,50.4,46.7,0.398,1278364.3,1278364.3,25501,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058623,409578.00
04/23/2019 18:30,2,1.336,ACTIVE,213.96,348.96,60.022,1556058604,"201051344000853","174011545737251",30.14,22.30,0,334.54,377.22,40.8,37.5,0.331,1281079.0,1281079.0,17167,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058624,409579.00
04/23/2019 18:30,2,1.523,ACTIVE,212.61,346.26,60.012,1556058604,"201051344001145","174011545737251",29.96,19.80,0,332.43,381.12,46.2,42.7,0.380,1280637.6,1280637.6,25419,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058625,409580.00
04/23/2019 18:30,2,1.422,ACTIVE,212.61,345.96,60.054,1556058604,"201051344000438","174011545737251",30.22,25.00,0,331.53,378.12,43.6,40.1,0.358,1273525.6,1273525.6,25451,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058626,409581.00
04/23/2019 18:30,2,1.510,ACTIVE,212.38,345.36,60.017,1556058604,"201051344001135","174011545737251",29.78,25.50,0,328.52,377.52,45.6,42.1,0.367,1260370.0,1260370.0,25402,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058626,409582.00
04/23/2019 18:30,2,1.369,ACTIVE,213.51,347.16,60.022,1556058604,"201051344000983","174011545737251",29.86,21.50,0,332.73,376.01,41.4,38.1,0.336,1279121.3,1279121.3,17166,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058627,409583.00
04/23/2019 18:30,2,1.443,ACTIVE,212.83,345.66,60.012,1556058604,"201051344001203","174011545737251",29.92,25.30,0,331.83,378.72,43.8,40.3,0.354,1268098.3,1268098.3,25460,0,0,0,L,1122011218,1,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058628,409584.00
04/23/2019 18:30,2,1.402,ACTIVE,212.38,344.15,60.017,1556058604,"201051344001230","174011545737251",29.82,20.70,0,327.62,376.01,42.4,39.0,0.331,1264415.8,1264415.8,25285,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058629,409585.00
04/23/2019 18:30,2,1.504,ACTIVE,212.16,345.96,60.006,1556058604,"201051344000646","174011545737251",29.80,22.50,0,328.22,378.72,45.4,41.9,0.371,1257932.2,1257932.2,25428,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058630,409586.00
04/23/2019 18:30,2,1.316,ACTIVE,213.51,346.26,60.017,1556058604,"201051344000867","174011545737251",29.66,22.30,0,331.53,373.61,39.5,36.2,0.309,1256300.6,1256300.6,49357,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058631,409587.00
04/23/2019 18:30,2,1.305,ACTIVE,213.74,348.36,60.012,1556058604,"201051344000633","174011545737251",29.84,26.00,0,332.43,375.41,39.5,36.2,0.318,1253713.9,1253713.9,49453,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058632,409588.00
04/23/2019 18:30,2,1.379,ACTIVE,212.16,345.06,60.022,1556058604,"201051344000955","174011545737251",30.02,26.50,0,328.52,375.41,42.0,38.6,0.345,1277972.2,1277972.2,25447,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058633,409589.00
04/23/2019 18:30,2,1.248,ACTIVE,213.51,346.86,60.017,1556058604,"201051344000648","174011545737251",29.86,21.00,0,333.33,373.31,37.8,34.6,0.309,1268940.3,1268940.3,48909,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058634,409590.00
04/23/2019 18:30,2,1.277,ACTIVE,213.74,347.16,60.033,1556058604,"201051344000645","174011545737251",29.44,21.30,0,334.24,373.91,38.1,34.9,0.309,1273808.0,1273808.0,48873,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058635,409591.00
04/23/2019 18:30,2,1.326,ACTIVE,213.29,347.16,59.990,1556058604,"201051344000569","174011545737251",29.82,22.00,0,332.43,375.71,40.0,36.7,0.331,1289933.4,1289933.4,17081,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058636,409592.00
04/23/2019 18:30,2,1.348,ACTIVE,213.51,350.47,60.017,1556058604,"179051228000119","174011545737251",29.90,24.00,0,335.74,378.72,40.9,37.5,0.323,77111.9,77111.9,17188,0,0,0,L,46974696,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556058637,409593.00
04/23/2019 18:45,2,1.000,ACTIVE,213.74,342.65,60.012,1556059504,"201051344000579","174011545737251",30.24,21.50,0,331.83,366.40,30.6,27.6,0.230,1289765.3,1289765.3,17534,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059506,409594.00
04/23/2019 18:45,2,1.170,ACTIVE,213.74,343.25,60.012,1556059504,"201051344001025","174011545737251",30.06,22.50,0,329.43,367.30,35.7,32.5,0.274,1272060.3,1272060.3,25462,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059507,409595.00
04/23/2019 18:45,2,0.980,ACTIVE,213.74,342.65,60.006,1556059504,"201051344001093","174011545737251",30.04,20.00,0,330.03,363.09,29.9,26.9,0.221,1255931.0,1255931.0,25503,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059508,409596.00
04/23/2019 18:45,2,0.986,ACTIVE,213.51,342.65,60.006,1556059504,"201051344000458","174011545737251",29.74,22.00,0,332.13,365.49,29.8,26.8,0.234,1272896.0,1272896.0,17284,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059509,409597.00
04/23/2019 18:45,2,1.102,ACTIVE,213.74,342.65,60.017,1556059504,"201051344000890","174011545737251",30.24,20.70,0,328.52,365.19,33.8,30.7,0.261,1270603.4,1270603.4,25417,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059510,409598.00
04/23/2019 18:45,2,0.986,ACTIVE,213.51,341.45,60.006,1556059504,"201051344000988","174011545737251",18.94,20.00,0,332.43,357.08,18.9,16.3,0.146,981773.6,981773.6,17609,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059511,409599.00
04/23/2019 18:45,2,1.107,ACTIVE,214.19,344.76,60.006,1556059504,"201051344000582","174011545737251",29.84,22.80,0,330.03,366.70,33.5,30.5,0.265,1249501.0,1249501.0,25393,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059512,409600.00
04/23/2019 18:45,2,0.953,ACTIVE,213.51,342.05,60.006,1556059504,"201051344000868","174011545737251",29.58,20.00,0,331.23,364.59,28.6,25.7,0.212,1258068.6,1258068.6,49332,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059513,409601.00
04/23/2019 18:45,2,0.910,ACTIVE,214.19,343.85,60.012,1556059504,"201051344000576","174011545737251",29.92,19.50,0,332.73,364.29,27.6,24.7,0.217,1276168.7,1276168.7,21371,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059514,409602.00
04/23/2019 18:45,2,0.959,ACTIVE,213.74,342.65,60.006,1556059504,"201051344001158","174011545737251",29.56,20.70,0,332.43,364.29,28.7,25.8,0.225,1252888.9,1252888.9,17594,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059515,409603.00
04/23/2019 18:45,2,1.143,ACTIVE,213.96,343.85,59.996,1556059504,"201051344000917","174011545737251",29.66,24.30,0,329.73,366.70,34.4,31.2,0.265,1266022.8,1266022.8,25309,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059516,409604.00
04/23/2019 18:45,2,1.115,ACTIVE,213.96,340.55,60.006,1556059504,"201051344000417","174011545737251",19.62,19.80,0,329.43,355.88,22.2,19.5,0.168,1016342.6,1016342.6,25459,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059517,409605.00
04/23/2019 18:45,2,1.086,ACTIVE,213.96,344.15,60.001,1556059504,"201051344000685","174011545737251",30.26,19.80,0,328.82,366.40,33.3,30.2,0.283,1272349.4,1272349.4,25477,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059518,409606.00
04/23/2019 18:45,2,1.123,ACTIVE,214.19,344.45,60.049,1556059504,"201051344000651","174011545737251",29.94,22.50,0,330.33,367.60,34.1,31.0,0.265,1265151.3,1265151.3,25443,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059519,409607.00
04/23/2019 18:45,2,0.963,ACTIVE,213.29,342.95,60.006,1556059504,"201051344000594","174011545737251",29.68,23.50,0,330.63,363.99,29.0,26.0,0.217,1277648.3,1277648.3,49325,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059520,409608.00
04/23/2019 18:45,2,0.939,ACTIVE,213.74,342.95,59.990,1556059504,"201051344000469","174011545737251",29.84,20.30,0,330.63,365.19,28.4,25.5,0.221,1257647.1,1257647.1,17567,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059520,409609.00
04/23/2019 18:45,2,1.287,ACTIVE,214.19,345.96,60.012,1556059504,"201051344000585","174011545737251",30.10,21.00,0,329.73,369.40,39.2,35.9,0.309,1278374.3,1278374.3,25502,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059521,409610.00
04/23/2019 18:45,2,0.982,ACTIVE,214.19,343.85,60.022,1556059504,"201051344000853","174011545737251",29.72,21.30,0,334.54,367.00,29.6,26.7,0.230,1281086.8,1281086.8,17168,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059522,409611.00
04/23/2019 18:45,2,1.021,ACTIVE,213.96,346.56,59.996,1556059504,"201051344001145","174011545737251",31.45,18.30,0,329.43,367.00,32.5,29.5,0.247,1280646.4,1280646.4,25420,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059523,409612.00
04/23/2019 18:45,2,1.061,ACTIVE,213.96,342.95,60.006,1556059504,"201051344000438","174011545737251",30.26,22.80,0,330.63,365.80,32.5,29.5,0.256,1273534.0,1273534.0,25452,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059524,409613.00
04/23/2019 18:45,2,1.117,ACTIVE,213.51,342.65,60.028,1556059504,"201051344001135","174011545737251",30.47,23.00,0,329.13,364.89,34.5,31.4,0.265,1260378.9,1260378.9,25403,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059525,409614.00
04/23/2019 18:45,2,0.996,ACTIVE,213.74,343.55,60.043,1556059504,"201051344000983","174011545737251",30.02,20.70,0,331.53,365.80,30.3,27.3,0.243,1279129.2,1279129.2,17167,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059526,409615.00
04/23/2019 18:45,2,1.057,ACTIVE,213.96,343.25,60.012,1556059504,"201051344001203","174011545737251",30.16,22.80,0,330.33,364.59,32.3,29.2,0.252,1268106.8,1268106.8,25461,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059527,409616.00
04/23/2019 18:45,2,1.020,ACTIVE,213.51,341.75,60.012,1556059504,"201051344001230","174011545737251",30.10,19.30,0,324.92,365.19,31.1,28.1,0.239,1264423.9,1264423.9,25286,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059528,409617.00
04/23/2019 18:45,2,1.141,ACTIVE,213.29,344.15,60.012,1556059504,"201051344000646","174011545737251",29.82,20.30,0,328.52,365.80,34.5,31.3,0.274,1257941.1,1257941.1,25429,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059529,409618.00
04/23/2019 18:45,2,0.955,ACTIVE,213.74,342.05,60.049,1556059504,"201051344000867","174011545737251",29.60,21.00,0,330.93,363.69,28.6,25.7,0.217,1256308.1,1256308.1,49358,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059530,409619.00
04/23/2019 18:45,2,0.936,ACTIVE,213.96,343.85,60.017,1556059504,"201051344000633","174011545737251",30.04,23.30,0,332.43,365.49,28.5,25.6,0.221,1253721.4,1253721.4,49454,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059531,409620.00
04/23/2019 18:45,2,1.020,ACTIVE,213.29,342.35,60.012,1556059504,"201051344000955","174011545737251",30.06,23.80,0,326.42,363.09,31.1,28.1,0.243,1277980.3,1277980.3,25448,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059532,409621.00
04/23/2019 18:45,2,0.906,ACTIVE,213.51,342.05,60.017,1556059504,"201051344000648","174011545737251",29.66,20.00,0,332.13,363.69,27.2,24.3,0.208,1268947.5,1268947.5,48910,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059532,409622.00
04/23/2019 18:45,2,0.904,ACTIVE,213.96,342.95,60.022,1556059504,"201051344000645","174011545737251",29.82,20.30,0,332.73,364.29,27.4,24.5,0.208,1273815.2,1273815.2,48874,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059534,409623.00
04/23/2019 18:45,2,0.990,ACTIVE,213.51,342.65,60.022,1556059504,"201051344000569","174011545737251",29.40,21.80,0,331.83,364.89,29.5,26.5,0.230,1289941.1,1289941.1,17082,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059535,409624.00
04/23/2019 18:45,2,0.992,ACTIVE,213.96,346.26,60.017,1556059504,"179051228000119","174011545737251",29.78,23.50,0,333.33,367.90,30.0,27.0,0.221,77113.3,77113.3,17189,0,0,0,L,46974696,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556059536,409625.00
04/23/2019 19:00,2,0.641,ACTIVE,213.74,338.44,60.043,1556060405,"201051344000579","174011545737251",29.24,20.30,0,332.13,356.48,19.0,16.4,0.124,1289770.6,1289770.6,17535,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060406,409626.00
04/23/2019 19:00,2,0.713,ACTIVE,213.96,336.64,60.033,1556060405,"201051344001025","174011545737251",29.50,20.70,0,330.33,360.08,21.4,18.7,0.150,1272066.6,1272066.6,25463,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060407,409627.00
