ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 19:00,2,0.594,ACTIVE,214.19,339.04,60.049,1556060405,"201051344001093","174011545737251",29.50,19.00,0,329.73,356.78,17.8,15.3,0.106,1255936.1,1255936.1,25504,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060408,409628.00
04/23/2019 19:00,2,0.607,ACTIVE,213.51,338.74,60.059,1556060405,"201051344000458","174011545737251",29.52,21.30,0,330.93,356.48,18.2,15.6,0.124,1272901.2,1272901.2,17285,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060409,409629.00
04/23/2019 19:00,2,0.676,ACTIVE,213.96,337.84,60.006,1556060405,"201051344000890","174011545737251",29.56,19.30,0,330.03,358.58,20.2,17.6,0.137,1270609.4,1270609.4,25418,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060410,409630.00
04/23/2019 19:00,2,0.584,ACTIVE,213.51,338.44,60.043,1556060405,"201051344000988","174011545737251",19.06,19.50,0,330.03,351.67,11.3,9.0,0.080,981776.7,981776.7,17610,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060411,409631.00
04/23/2019 19:00,2,0.672,ACTIVE,214.64,340.25,60.054,1556060405,"201051344000582","174011545737251",29.42,21.30,0,330.03,359.48,20.0,17.4,0.141,1249506.8,1249506.8,25394,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060412,409632.00
04/23/2019 19:00,2,0.596,ACTIVE,213.06,338.14,60.049,1556060405,"201051344000868","174011545737251",28.84,19.50,0,330.63,355.28,17.4,14.9,0.115,1258073.6,1258073.6,49333,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060413,409633.00
04/23/2019 19:00,2,0.574,ACTIVE,213.74,339.65,60.038,1556060405,"201051344000576","174011545737251",28.92,19.00,0,331.83,356.78,16.8,14.3,0.115,1276173.5,1276173.5,21372,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060414,409634.00
04/23/2019 19:00,2,0.572,ACTIVE,213.51,338.74,60.059,1556060405,"201051344001158","174011545737251",29.60,19.80,0,330.93,356.48,17.2,14.7,0.119,1252893.8,1252893.8,17595,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060415,409635.00
04/23/2019 19:00,2,0.672,ACTIVE,214.19,339.65,60.022,1556060405,"201051344000917","174011545737251",29.80,22.50,0,330.63,359.48,20.3,17.7,0.141,1266028.8,1266028.8,25310,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060416,409636.00
04/23/2019 19:00,2,0.695,ACTIVE,213.96,337.84,60.049,1556060405,"201051344000417","174011545737251",19.22,18.30,0,329.43,351.07,13.6,11.2,0.093,1016346.4,1016346.4,25460,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060417,409637.00
04/23/2019 19:00,2,0.650,ACTIVE,214.41,340.25,60.075,1556060405,"201051344000685","174011545737251",29.88,18.30,0,329.73,360.08,19.7,17.1,0.150,1272355.2,1272355.2,25478,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060418,409638.00
04/23/2019 19:00,2,0.676,ACTIVE,214.41,340.25,60.059,1556060405,"201051344000651","174011545737251",29.52,21.00,0,331.23,360.69,20.3,17.6,0.146,1265157.3,1265157.3,25444,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060419,409639.00
04/23/2019 19:00,2,0.592,ACTIVE,213.29,338.14,60.054,1556060405,"201051344000594","174011545737251",29.12,21.80,0,329.13,355.88,17.5,15.0,0.115,1277653.3,1277653.3,49326,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060420,409640.00
04/23/2019 19:00,2,0.549,ACTIVE,213.51,338.14,60.054,1556060405,"201051344000469","174011545737251",30.20,19.80,0,330.33,356.48,16.9,14.4,0.119,1257652.0,1257652.0,17568,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060420,409641.00
04/23/2019 19:00,2,0.803,ACTIVE,214.64,341.15,60.054,1556060405,"201051344000585","174011545737251",29.92,19.80,0,330.33,362.49,24.4,21.6,0.168,1278381.4,1278381.4,25503,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060421,409642.00
04/23/2019 19:00,2,0.607,ACTIVE,214.19,339.95,60.049,1556060405,"201051344000853","174011545737251",29.14,20.30,0,331.53,357.98,17.9,15.4,0.124,1281091.9,1281091.9,17169,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060422,409643.00
04/23/2019 19:00,2,0.500,ACTIVE,214.41,344.45,60.054,1556060405,"201051344001145","174011545737251",31.71,17.30,0,331.83,363.69,16.1,13.6,0.102,1280651.6,1280651.6,25421,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060423,409644.00
04/23/2019 19:00,2,0.641,ACTIVE,214.41,339.34,60.054,1556060405,"201051344000438","174011545737251",30.12,20.70,0,330.93,357.98,19.6,17.0,0.133,1273539.8,1273539.8,25453,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060424,409645.00
04/23/2019 19:00,2,0.705,ACTIVE,213.96,338.14,60.043,1556060405,"201051344001135","174011545737251",29.64,21.00,0,329.73,358.58,21.2,18.6,0.141,1260385.0,1260385.0,25404,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060425,409646.00
04/23/2019 19:00,2,0.621,ACTIVE,213.74,338.74,60.059,1556060405,"201051344000983","174011545737251",29.62,20.00,0,330.93,356.78,18.7,16.1,0.137,1279134.5,1279134.5,17168,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060426,409647.00
04/23/2019 19:00,2,0.645,ACTIVE,214.41,339.04,60.059,1556060405,"201051344001203","174011545737251",29.24,21.00,0,331.23,359.48,19.2,16.6,0.137,1268112.4,1268112.4,25462,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060427,409648.00
04/23/2019 19:00,2,0.619,ACTIVE,213.96,337.84,60.028,1556060405,"201051344001230","174011545737251",29.10,18.00,0,327.32,355.58,18.3,15.7,0.128,1264429.3,1264429.3,25287,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060428,409649.00
04/23/2019 19:00,2,0.703,ACTIVE,213.74,339.65,60.065,1556060405,"201051344000646","174011545737251",29.56,19.00,0,329.73,359.48,21.1,18.4,0.155,1257947.3,1257947.3,25430,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060429,409650.00
04/23/2019 19:00,2,0.576,ACTIVE,213.74,337.84,60.049,1556060405,"201051344000867","174011545737251",29.60,20.00,0,330.63,354.97,17.3,14.8,0.110,1256313.0,1256313.0,49359,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060430,409651.00
04/23/2019 19:00,2,0.576,ACTIVE,213.96,340.25,60.054,1556060405,"201051344000633","174011545737251",29.66,21.50,0,331.23,357.98,17.4,14.8,0.119,1253726.3,1253726.3,49455,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060431,409652.00
04/23/2019 19:00,2,0.637,ACTIVE,213.74,338.74,60.075,1556060405,"201051344000955","174011545737251",29.48,22.00,0,329.43,356.18,19.1,16.5,0.128,1277985.8,1277985.8,25449,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060432,409653.00
04/23/2019 19:00,2,0.574,ACTIVE,213.51,338.14,60.054,1556060405,"201051344000648","174011545737251",29.18,19.00,0,331.83,354.67,17.0,14.5,0.115,1268952.2,1268952.2,48911,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060433,409654.00
04/23/2019 19:00,2,0.561,ACTIVE,213.96,338.44,60.054,1556060405,"201051344000645","174011545737251",29.26,19.80,0,332.13,355.88,16.6,14.1,0.110,1273819.9,1273819.9,48875,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060433,409655.00
04/23/2019 19:00,2,0.609,ACTIVE,213.51,339.04,60.054,1556060405,"201051344000569","174011545737251",29.32,21.30,0,330.63,356.48,18.1,15.6,0.124,1289946.3,1289946.3,17083,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060434,409656.00
04/23/2019 19:00,2,0.639,ACTIVE,213.96,342.35,60.075,1556060405,"179051228000119","174011545737251",28.98,23.30,0,330.63,360.08,18.8,16.2,0.119,77118.5,77118.5,17190,0,0,0,L,46974696,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556060436,409657.00
04/23/2019 19:15,2,0.527,ACTIVE,213.29,337.24,60.033,1556061304,"201051344000579","174011545737251",28.88,19.50,0,330.33,348.36,15.5,13.0,0.093,1289774.1,1289774.1,17536,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061305,409658.00
04/23/2019 19:15,2,0.500,ACTIVE,213.96,336.34,60.012,1556061304,"201051344001025","174011545737251",29.68,19.00,0,329.43,349.56,15.0,12.6,0.093,1272070.3,1272070.3,25464,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061306,409659.00
04/23/2019 19:15,2,0.467,ACTIVE,213.96,337.84,60.017,1556061304,"201051344001093","174011545737251",28.65,18.00,0,330.03,347.16,13.6,11.2,0.080,1255939.2,1255939.2,25505,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061307,409660.00
04/23/2019 19:15,2,0.504,ACTIVE,213.51,337.54,60.012,1556061304,"201051344000458","174011545737251",28.67,20.30,0,329.73,348.36,14.7,12.2,0.093,1272904.5,1272904.5,17286,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061308,409661.00
04/23/2019 19:15,2,0.500,ACTIVE,213.96,336.64,60.022,1556061304,"201051344000890","174011545737251",28.78,18.00,0,330.03,348.36,14.6,12.2,0.084,1270612.9,1270612.9,25419,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061309,409662.00
04/23/2019 19:15,2,0.473,ACTIVE,213.29,337.54,60.017,1556061304,"201051344000988","174011545737251",18.85,19.00,0,328.82,345.96,9.1,6.8,0.062,981778.6,981778.6,17611,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061310,409663.00
04/23/2019 19:15,2,0.486,ACTIVE,214.41,337.54,60.017,1556061304,"201051344000582","174011545737251",28.43,19.80,0,330.33,350.47,14.1,11.7,0.084,1249510.3,1249510.3,25395,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061311,409664.00
04/23/2019 19:15,2,0.492,ACTIVE,213.29,337.54,60.022,1556061304,"201051344000868","174011545737251",28.65,18.70,0,329.13,347.16,14.3,11.8,0.084,1258076.7,1258076.7,49334,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061312,409665.00
04/23/2019 19:15,2,0.492,ACTIVE,213.96,338.44,59.985,1556061304,"201051344000576","174011545737251",28.25,18.00,0,330.93,348.36,14.1,11.7,0.088,1276176.6,1276176.6,21373,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061313,409666.00
04/23/2019 19:15,2,0.473,ACTIVE,213.51,337.24,60.012,1556061304,"201051344001158","174011545737251",29.16,19.00,0,329.43,347.46,14.0,11.6,0.088,1252896.9,1252896.9,17596,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061314,409667.00
04/23/2019 19:15,2,0.473,ACTIVE,214.19,337.84,60.028,1556061304,"201051344000917","174011545737251",29.06,20.70,0,330.03,349.26,13.9,11.5,0.080,1266032.2,1266032.2,25311,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061315,409668.00
04/23/2019 19:15,2,0.520,ACTIVE,214.19,336.64,60.038,1556061304,"201051344000417","174011545737251",19.02,17.50,0,329.73,345.36,10.0,7.8,0.057,1016348.6,1016348.6,25461,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061316,409669.00
04/23/2019 19:15,2,0.459,ACTIVE,214.19,338.14,60.028,1556061304,"201051344000685","174011545737251",29.54,17.30,0,330.03,350.47,13.8,11.4,0.088,1272358.5,1272358.5,25479,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061317,409670.00
04/23/2019 19:15,2,0.482,ACTIVE,214.19,337.84,60.022,1556061304,"201051344000651","174011545737251",29.40,19.30,0,330.33,350.17,14.4,11.9,0.093,1265160.9,1265160.9,25445,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061318,409671.00
04/23/2019 19:15,2,0.486,ACTIVE,213.06,337.24,59.975,1556061304,"201051344000594","174011545737251",28.78,20.00,0,329.43,346.86,14.2,11.8,0.088,1277656.5,1277656.5,49327,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061319,409672.00
04/23/2019 19:15,2,0.496,ACTIVE,213.51,337.24,60.033,1556061304,"201051344000469","174011545737251",28.82,19.30,0,329.43,347.76,14.5,12.1,0.093,1257655.1,1257655.1,17569,0,0,0,L,1122011218,1,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061320,409673.00
04/23/2019 19:15,2,0.576,ACTIVE,214.41,338.74,60.022,1556061304,"201051344000585","174011545737251",29.30,18.70,0,330.03,351.67,17.1,14.6,0.106,1278385.8,1278385.8,25504,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061321,409674.00
04/23/2019 19:15,2,0.488,ACTIVE,214.19,338.74,60.033,1556061304,"201051344000853","174011545737251",29.40,19.80,0,331.53,348.96,14.6,12.2,0.088,1281095.2,1281095.2,17170,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061322,409675.00
04/23/2019 19:15,2,0.438,ACTIVE,214.41,337.54,60.012,1556061304,"201051344001145","174011545737251",30.45,16.30,0,333.33,359.78,13.6,11.2,0.084,1280654.6,1280654.6,25422,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061323,409676.00
04/23/2019 19:15,2,0.488,ACTIVE,214.19,337.84,60.012,1556061304,"201051344000438","174011545737251",29.68,19.00,0,330.63,348.96,14.7,12.3,0.088,1273543.3,1273543.3,25454,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061324,409677.00
04/23/2019 19:15,2,0.525,ACTIVE,213.74,336.64,60.059,1556061304,"201051344001135","174011545737251",29.08,19.30,0,330.03,348.96,15.5,13.0,0.088,1260388.8,1260388.8,25405,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061325,409678.00
04/23/2019 19:15,2,0.516,ACTIVE,213.51,336.94,60.022,1556061304,"201051344000983","174011545737251",28.63,19.50,0,330.03,348.06,15.0,12.6,0.093,1279137.9,1279137.9,17169,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061326,409679.00
04/23/2019 19:15,2,0.508,ACTIVE,214.19,336.64,60.006,1556061304,"201051344001203","174011545737251",24.05,19.30,0,330.63,349.26,12.4,10.0,0.071,1268115.7,1268115.7,25463,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061326,409680.00
04/23/2019 19:15,2,0.449,ACTIVE,213.96,336.94,60.028,1556061304,"201051344001230","174011545737251",29.04,17.00,0,328.22,346.26,13.3,10.9,0.075,1264432.2,1264432.2,25288,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061327,409681.00
04/23/2019 19:15,2,0.510,ACTIVE,213.74,337.54,60.022,1556061304,"201051344000646","174011545737251",29.10,17.80,0,328.52,349.56,15.1,12.6,0.097,1257951.0,1257951.0,25431,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061328,409682.00
04/23/2019 19:15,2,0.490,ACTIVE,213.51,336.94,60.022,1556061304,"201051344000867","174011545737251",28.63,19.00,0,330.03,346.56,14.2,11.8,0.084,1256316.2,1256316.2,49360,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061329,409683.00
04/23/2019 19:15,2,0.512,ACTIVE,213.96,338.74,60.022,1556061304,"201051344000633","174011545737251",25.17,19.50,0,330.93,349.26,13.1,10.7,0.084,1253729.5,1253729.5,49456,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061330,409684.00
04/23/2019 19:15,2,0.512,ACTIVE,213.74,337.24,60.017,1556061304,"201051344000955","174011545737251",28.71,20.30,0,329.13,348.06,14.9,12.5,0.093,1277989.2,1277989.2,25450,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061331,409685.00
04/23/2019 19:15,2,0.506,ACTIVE,213.51,337.54,60.033,1556061304,"201051344000648","174011545737251",28.41,18.00,0,330.63,347.46,14.6,12.1,0.088,1268955.4,1268955.4,48912,0,0,0,L,1122011218,1,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061332,409686.00
04/23/2019 19:15,2,0.486,ACTIVE,213.96,338.14,60.022,1556061304,"201051344000645","174011545737251",28.53,19.00,0,330.33,347.76,14.1,11.7,0.088,1273823.0,1273823.0,48876,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061333,409687.00
04/23/2019 19:15,2,0.502,ACTIVE,213.51,337.24,60.028,1556061304,"201051344000569","174011545737251",28.96,21.00,0,329.73,348.06,14.8,12.3,0.093,1289949.6,1289949.6,17084,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061334,409688.00
04/23/2019 19:15,2,0.543,ACTIVE,213.74,340.85,60.028,1556061304,"179051228000119","174011545737251",28.77,23.00,0,331.83,351.37,15.8,13.4,0.093,77122.1,77122.1,17191,0,0,0,L,46974696,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556061335,409689.00
04/23/2019 19:30,2,0.504,ACTIVE,213.29,337.24,60.022,1556062204,"201051344000579","174011545737251",29.00,18.30,0,330.33,344.76,14.8,12.4,0.084,1289777.4,1289777.4,17537,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062205,409690.00
04/23/2019 19:30,2,0.467,ACTIVE,213.06,335.14,60.038,1556062204,"201051344001025","174011545737251",28.80,17.00,0,330.03,345.36,13.6,11.2,0.093,1272073.3,1272073.3,25465,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062206,409691.00
04/23/2019 19:30,2,0.443,ACTIVE,213.29,336.04,60.033,1556062204,"201051344001093","174011545737251",29.46,16.30,0,329.73,344.15,13.3,10.9,0.066,1255942.0,1255942.0,25506,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062207,409692.00
04/23/2019 19:30,2,0.488,ACTIVE,213.06,336.64,60.022,1556062204,"201051344000458","174011545737251",28.39,18.70,0,329.43,345.06,14.1,11.7,0.084,1272907.5,1272907.5,17287,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062208,409693.00
04/23/2019 19:30,2,0.465,ACTIVE,213.06,335.74,60.033,1556062204,"201051344000890","174011545737251",29.42,17.00,0,329.13,344.45,13.8,11.4,0.075,1270615.9,1270615.9,25420,0,0,0,L,1122011218,1,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062209,409694.00
04/23/2019 19:30,2,0.455,ACTIVE,213.06,337.84,60.059,1556062204,"201051344000988","174011545737251",18.73,17.30,0,329.13,344.45,8.7,6.4,0.053,981780.2,981780.2,17612,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062210,409695.00
04/23/2019 19:30,2,0.471,ACTIVE,213.51,336.34,60.033,1556062204,"201051344000582","174011545737251",23.24,17.50,0,330.63,344.45,11.1,8.8,0.071,1249512.9,1249512.9,25396,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062210,409696.00
04/23/2019 19:30,2,0.500,ACTIVE,213.06,336.64,60.006,1556062204,"201051344000868","174011545737251",23.28,16.30,0,329.73,344.45,11.8,9.4,0.066,1258079.6,1258079.6,49335,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062211,409697.00
04/23/2019 19:30,2,0.467,ACTIVE,213.51,338.44,60.028,1556062204,"201051344000576","174011545737251",28.80,16.70,0,330.93,345.96,13.6,11.2,0.084,1276179.5,1276179.5,21374,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062212,409698.00
04/23/2019 19:30,2,0.449,ACTIVE,213.29,337.24,60.075,1556062204,"201051344001158","174011545737251",29.42,17.80,0,329.43,345.36,13.4,11.0,0.088,1252899.8,1252899.8,17597,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062214,409699.00
04/23/2019 19:30,2,0.443,ACTIVE,213.06,336.94,60.049,1556062204,"201051344000917","174011545737251",27.93,18.30,0,328.52,345.06,12.6,10.2,0.071,1266034.9,1266034.9,25312,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062215,409700.00
04/23/2019 19:30,2,0.482,ACTIVE,213.29,335.44,60.038,1556062204,"201051344000417","174011545737251",19.18,16.30,0,329.43,342.05,9.4,7.1,0.049,1016350.5,1016350.5,25462,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062216,409701.00
04/23/2019 19:30,2,0.438,ACTIVE,213.29,336.94,60.028,1556062204,"201051344000685","174011545737251",28.94,15.80,0,330.33,346.26,12.9,10.5,0.080,1272361.3,1272361.3,25480,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062217,409702.00
04/23/2019 19:30,2,0.469,ACTIVE,213.06,337.24,60.022,1556062204,"201051344000651","174011545737251",28.27,17.00,0,330.63,345.06,13.5,11.1,0.080,1265163.8,1265163.8,25446,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062218,409703.00
04/23/2019 19:30,2,0.459,ACTIVE,212.83,336.34,60.038,1556062204,"201051344000594","174011545737251",29.60,18.70,0,328.82,344.45,13.8,11.4,0.084,1277659.4,1277659.4,49328,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062219,409704.00
04/23/2019 19:30,2,0.484,ACTIVE,213.29,337.54,60.001,1556062204,"201051344000469","174011545737251",28.29,17.00,0,329.43,345.06,13.9,11.5,0.084,1257658.1,1257658.1,17570,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062220,409705.00
04/23/2019 19:30,2,0.502,ACTIVE,213.29,336.64,60.038,1556062204,"201051344000585","174011545737251",29.10,17.00,0,330.03,346.26,14.8,12.4,0.084,1278389.1,1278389.1,25505,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062221,409706.00
04/23/2019 19:30,2,0.473,ACTIVE,213.96,338.44,60.043,1556062204,"201051344000853","174011545737251",28.86,18.00,0,331.53,346.56,13.9,11.5,0.084,1281098.2,1281098.2,17171,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062221,409707.00
04/23/2019 19:30,2,0.424,ACTIVE,213.29,336.34,60.001,1556062204,"201051344001145","174011545737251",29.44,15.30,0,330.63,345.66,12.7,10.3,0.075,1280657.4,1280657.4,25423,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062223,409708.00
04/23/2019 19:30,2,0.465,ACTIVE,213.29,336.94,60.043,1556062204,"201051344000438","174011545737251",29.52,17.30,0,330.63,344.76,13.9,11.5,0.075,1273546.2,1273546.2,25455,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062223,409709.00
04/23/2019 19:30,2,0.492,ACTIVE,212.83,335.14,59.990,1556062204,"201051344001135","174011545737251",28.63,17.00,0,328.52,345.36,14.3,11.9,0.080,1260391.9,1260391.9,25406,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062224,409710.00
04/23/2019 19:30,2,0.477,ACTIVE,213.29,336.94,60.033,1556062204,"201051344000983","174011545737251",29.50,17.80,0,329.73,345.06,14.3,11.8,0.084,1279141.0,1279141.0,17170,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062225,409711.00
04/23/2019 19:30,2,0.482,ACTIVE,213.29,335.44,60.006,1556062204,"201051344001203","174011545737251",22.90,17.50,0,330.63,345.06,11.2,8.9,0.062,1268118.1,1268118.1,25464,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062226,409712.00
04/23/2019 19:30,2,0.432,ACTIVE,213.06,335.74,60.017,1556062204,"201051344001230","174011545737251",28.21,15.80,0,329.13,343.55,12.4,10.0,0.062,1264434.9,1264434.9,25289,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062227,409713.00
04/23/2019 19:30,2,0.486,ACTIVE,212.83,337.24,60.065,1556062204,"201051344000646","174011545737251",27.95,16.70,0,329.13,344.76,13.8,11.3,0.080,1257954.0,1257954.0,25432,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062228,409714.00
04/23/2019 19:30,2,0.455,ACTIVE,213.29,336.94,60.038,1556062204,"201051344000867","174011545737251",29.40,17.50,0,329.73,344.15,13.6,11.2,0.075,1256319.1,1256319.1,49361,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062229,409715.00
04/23/2019 19:30,2,0.490,ACTIVE,213.74,338.44,60.028,1556062204,"201051344000633","174011545737251",23.44,17.80,0,330.03,347.16,11.7,9.4,0.066,1253732.0,1253732.0,49457,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062230,409716.00
04/23/2019 19:30,2,0.475,ACTIVE,212.83,336.04,60.038,1556062204,"201051344000955","174011545737251",29.98,18.00,0,327.32,344.76,14.4,12.0,0.084,1277992.3,1277992.3,25451,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062231,409717.00
04/23/2019 19:30,2,0.488,ACTIVE,213.29,337.24,60.022,1556062204,"201051344000648","174011545737251",27.93,16.70,0,330.63,346.56,13.9,11.5,0.080,1268958.4,1268958.4,48913,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062232,409718.00
04/23/2019 19:30,2,0.457,ACTIVE,213.51,337.84,60.022,1556062204,"201051344000645","174011545737251",28.94,17.30,0,331.23,345.66,13.4,11.0,0.080,1273825.8,1273825.8,48877,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062233,409719.00
04/23/2019 19:30,2,0.484,ACTIVE,213.06,336.64,60.038,1556062204,"201051344000569","174011545737251",28.39,19.30,0,330.93,345.36,13.9,11.5,0.084,1289952.6,1289952.6,17085,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062234,409720.00
04/23/2019 19:30,2,0.527,ACTIVE,213.51,340.55,60.028,1556062204,"179051228000119","174011545737251",28.01,21.30,0,331.53,349.86,14.9,12.5,0.080,77125.4,77125.4,17192,0,0,0,L,46974696,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556062235,409721.00
04/23/2019 19:45,2,0.457,ACTIVE,213.74,336.64,60.022,1556063104,"201051344000579","174011545737251",28.35,17.80,0,330.03,344.15,13.2,10.8,0.071,1289780.3,1289780.3,17538,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063106,409722.00
04/23/2019 19:45,2,0.414,ACTIVE,213.96,336.34,60.022,1556063104,"201051344001025","174011545737251",28.90,15.80,0,328.22,342.95,12.2,9.8,0.066,1272075.9,1272075.9,25466,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063107,409723.00
04/23/2019 19:45,2,0.404,ACTIVE,214.41,336.94,59.996,1556063104,"201051344001093","174011545737251",28.86,15.50,0,329.13,342.95,11.9,9.6,0.057,1255944.6,1255944.6,25507,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063108,409724.00
04/23/2019 19:45,2,0.422,ACTIVE,213.74,336.94,59.990,1556063104,"201051344000458","174011545737251",29.08,17.50,0,329.73,345.66,12.4,10.1,0.071,1272909.9,1272909.9,17288,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063109,409725.00
04/23/2019 19:45,2,0.414,ACTIVE,214.19,336.34,59.990,1556063104,"201051344000890","174011545737251",29.46,16.00,0,328.82,344.15,12.4,10.0,0.062,1270618.6,1270618.6,25421,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063110,409726.00
04/23/2019 19:45,2,0.402,ACTIVE,213.96,338.14,59.990,1556063104,"201051344000988","174011545737251",18.63,16.30,0,330.33,343.85,7.6,5.4,0.040,981781.7,981781.7,17613,0,0,0,L,1122011218,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063111,409727.00
04/23/2019 19:45,2,0.402,ACTIVE,214.64,337.24,59.996,1556063104,"201051344000582","174011545737251",27.99,16.00,0,329.43,342.05,11.4,9.1,0.066,1249515.0,1249515.0,25397,0,0,0,L,1122011218,1,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063111,409728.00
04/23/2019 19:45,2,0.410,ACTIVE,213.74,336.94,59.996,1556063104,"201051344000868","174011545737251",29.12,15.50,0,330.33,343.85,12.1,9.8,0.057,1258081.9,1258081.9,49336,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063113,409729.00
04/23/2019 19:45,2,0.410,ACTIVE,214.41,338.74,59.996,1556063104,"201051344000576","174011545737251",28.53,15.50,0,330.63,345.36,11.9,9.5,0.066,1276182.1,1276182.1,21375,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063114,409730.00
04/23/2019 19:45,2,0.396,ACTIVE,213.96,337.24,60.001,1556063104,"201051344001158","174011545737251",29.30,17.00,0,329.73,345.36,11.8,9.5,0.066,1252902.3,1252902.3,17598,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063115,409731.00
04/23/2019 19:45,2,0.375,ACTIVE,214.41,337.24,59.996,1556063104,"201051344000917","174011545737251",29.22,17.00,0,327.32,343.55,11.1,8.8,0.057,1266037.3,1266037.3,25313,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063116,409732.00
04/23/2019 19:45,2,0.441,ACTIVE,214.19,336.04,60.033,1556063104,"201051344000417","174011545737251",18.85,15.50,0,328.52,341.15,8.4,6.2,0.040,1016352.1,1016352.1,25463,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063117,409733.00
04/23/2019 19:45,2,0.383,ACTIVE,214.41,337.54,59.959,1556063104,"201051344000685","174011545737251",29.26,15.00,0,329.13,344.76,11.4,9.0,0.071,1272363.7,1272363.7,25481,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063118,409734.00
04/23/2019 19:45,2,0.414,ACTIVE,214.19,337.24,60.006,1556063104,"201051344000651","174011545737251",28.57,15.50,0,329.73,344.15,12.0,9.6,0.062,1265166.4,1265166.4,25447,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063119,409735.00
04/23/2019 19:45,2,0.412,ACTIVE,213.51,336.94,59.996,1556063104,"201051344000594","174011545737251",28.55,17.80,0,328.52,343.85,12.0,9.6,0.062,1277662.1,1277662.1,49329,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063120,409736.00
04/23/2019 19:45,2,0.436,ACTIVE,213.96,337.54,60.001,1556063104,"201051344000469","174011545737251",28.15,15.50,0,328.52,344.45,12.4,10.1,0.075,1257660.8,1257660.8,17571,0,0,0,L,1122011218,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063121,409737.00
04/23/2019 19:45,2,0.463,ACTIVE,214.41,336.94,59.985,1556063104,"201051344000585","174011545737251",28.01,15.80,0,328.82,344.15,13.2,10.8,0.071,1278392.0,1278392.0,25506,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063122,409738.00
04/23/2019 19:45,2,0.416,ACTIVE,214.41,338.74,60.001,1556063104,"201051344000853","174011545737251",29.10,16.70,0,331.53,346.56,12.3,9.9,0.071,1281100.9,1281100.9,17172,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063123,409739.00
04/23/2019 19:45,2,0.377,ACTIVE,214.19,336.64,59.959,1556063104,"201051344001145","174011545737251",29.16,14.70,0,329.13,343.55,11.2,8.9,0.057,1280659.7,1280659.7,25424,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063124,409740.00
04/23/2019 19:45,2,0.422,ACTIVE,214.19,337.24,59.990,1556063104,"201051344000438","174011545737251",29.00,16.00,0,329.43,343.85,12.4,10.1,0.066,1273548.9,1273548.9,25456,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063125,409741.00
04/23/2019 19:45,2,0.445,ACTIVE,213.74,336.04,59.996,1556063104,"201051344001135","174011545737251",27.75,15.80,0,327.92,343.25,12.6,10.2,0.062,1260394.7,1260394.7,25407,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063126,409742.00
04/23/2019 19:45,2,0.430,ACTIVE,213.74,337.24,59.990,1556063104,"201051344000983","174011545737251",29.16,17.00,0,329.73,344.15,12.7,10.3,0.075,1279143.8,1279143.8,17171,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063127,409743.00
04/23/2019 19:45,2,0.393,ACTIVE,214.19,336.34,59.996,1556063104,"201051344001203","174011545737251",29.16,16.00,0,329.43,344.15,11.6,9.3,0.057,1268120.4,1268120.4,25465,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063128,409744.00
04/23/2019 19:45,2,0.377,ACTIVE,213.96,335.74,60.006,1556063104,"201051344001230","174011545737251",28.82,15.00,0,327.32,342.35,11.1,8.7,0.057,1264437.2,1264437.2,25290,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063128,409745.00
04/23/2019 19:45,2,0.418,ACTIVE,213.51,336.94,59.996,1556063104,"201051344000646","174011545737251",29.08,16.00,0,328.52,343.55,12.4,10.0,0.066,1257956.7,1257956.7,25433,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063129,409746.00
04/23/2019 19:45,2,0.408,ACTIVE,213.96,336.64,59.996,1556063104,"201051344000867","174011545737251",28.88,16.70,0,330.03,343.55,12.0,9.6,0.066,1256321.7,1256321.7,49362,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063130,409747.00
04/23/2019 19:45,2,0.418,ACTIVE,214.19,339.34,59.996,1556063104,"201051344000633","174011545737251",28.55,17.00,0,330.03,345.36,12.1,9.8,0.066,1253734.3,1253734.3,49458,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063131,409748.00
04/23/2019 19:45,2,0.436,ACTIVE,213.51,335.74,60.033,1556063104,"201051344000955","174011545737251",29.24,16.70,0,327.92,343.55,13.0,10.6,0.071,1277995.2,1277995.2,25452,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063132,409749.00
04/23/2019 19:45,2,0.426,ACTIVE,213.96,337.24,60.006,1556063104,"201051344000648","174011545737251",28.39,15.80,0,330.63,345.06,12.3,9.9,0.071,1268961.0,1268961.0,48914,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063133,409750.00
04/23/2019 19:45,2,0.396,ACTIVE,214.19,337.54,60.001,1556063104,"201051344000645","174011545737251",29.08,16.30,0,329.43,345.06,11.7,9.4,0.066,1273828.4,1273828.4,48878,0,0,0,L,1122011218,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063134,409751.00
04/23/2019 19:45,2,0.420,ACTIVE,213.74,337.24,60.006,1556063104,"201051344000569","174011545737251",29.20,17.80,0,329.43,344.15,12.5,10.1,0.071,1289955.3,1289955.3,17086,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063135,409752.00
04/23/2019 19:45,2,0.465,ACTIVE,214.19,340.25,60.006,1556063104,"179051228000119","174011545737251",28.71,20.00,0,330.33,349.56,13.5,11.1,0.066,77128.3,77128.3,17193,0,0,0,L,46974696,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556063136,409753.00
04/23/2019 20:00,2,0.367,ACTIVE,213.29,336.04,60.022,1556064004,"201051344000579","174011545737251",28.67,17.00,0,330.33,344.15,10.7,8.4,0.049,1289782.7,1289782.7,17539,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064005,409754.00
04/23/2019 20:00,2,0.340,ACTIVE,213.06,334.84,60.006,1556064004,"201051344001025","174011545737251",29.10,15.00,0,329.43,342.95,10.0,7.8,0.053,1272078.2,1272078.2,25467,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064006,409755.00
04/23/2019 20:00,2,0.336,ACTIVE,213.29,336.04,60.006,1556064004,"201051344001093","174011545737251",28.78,15.30,0,329.73,342.65,9.8,7.5,0.044,1255946.8,1255946.8,25508,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064007,409756.00
04/23/2019 20:00,2,0.332,ACTIVE,213.06,336.04,60.006,1556064004,"201051344000458","174011545737251",29.20,16.70,0,330.03,344.45,9.8,7.6,0.044,1272912.2,1272912.2,17289,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064008,409757.00
04/23/2019 20:00,2,0.336,ACTIVE,213.06,335.14,60.017,1556064004,"201051344000890","174011545737251",29.70,15.50,0,330.03,343.25,10.2,7.9,0.044,1270620.9,1270620.9,25422,0,0,0,L,1122011218,1,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064009,409758.00
04/23/2019 20:00,2,0.316,ACTIVE,213.06,337.84,60.006,1556064004,"201051344000988","174011545737251",18.71,15.50,0,329.73,343.55,6.0,3.9,0.027,981782.9,981782.9,17614,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064010,409759.00
04/23/2019 20:00,2,0.332,ACTIVE,213.74,335.74,60.012,1556064004,"201051344000582","174011545737251",27.79,15.30,0,329.73,343.85,9.3,7.1,0.040,1249517.1,1249517.1,25398,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064011,409760.00
04/23/2019 20:00,2,0.338,ACTIVE,213.06,335.74,60.028,1556064004,"201051344000868","174011545737251",28.57,14.70,0,330.33,344.45,9.8,7.5,0.040,1258084.2,1258084.2,49337,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064011,409761.00
04/23/2019 20:00,2,0.336,ACTIVE,213.74,339.04,60.012,1556064004,"201051344000576","174011545737251",28.11,15.00,0,330.93,345.06,9.6,7.3,0.044,1276184.2,1276184.2,21377,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064013,409762.00
04/23/2019 20:00,2,0.328,ACTIVE,213.29,338.14,59.990,1556064004,"201051344001158","174011545737251",27.87,16.00,0,329.43,344.45,9.3,7.1,0.049,1252904.4,1252904.4,17600,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064015,409763.00
04/23/2019 20:00,2,0.311,ACTIVE,213.29,337.84,60.022,1556064004,"201051344000917","174011545737251",28.73,16.00,0,328.22,342.95,9.1,6.8,0.040,1266039.3,1266039.3,25315,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064017,409764.00
04/23/2019 20:00,2,0.393,ACTIVE,213.29,337.24,60.017,1556064004,"201051344000417","174011545737251",18.53,14.70,0,329.13,341.75,7.4,5.2,0.022,1016353.6,1016353.6,25465,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064018,409765.00
04/23/2019 20:00,2,0.314,ACTIVE,213.29,338.74,60.022,1556064004,"201051344000685","174011545737251",28.75,14.30,0,329.73,344.45,9.2,7.0,0.049,1272365.8,1272365.8,25483,0,0,0,L,1122011218,1,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064020,409766.00
04/23/2019 20:00,2,0.344,ACTIVE,213.29,337.24,59.996,1556064004,"201051344000651","174011545737251",28.07,14.70,0,330.03,343.55,9.8,7.6,0.049,1265168.6,1265168.6,25449,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064021,409767.00
04/23/2019 20:00,2,0.330,ACTIVE,212.83,338.14,60.033,1556064004,"201051344000594","174011545737251",28.96,17.30,0,329.13,343.55,9.7,7.4,0.049,1277664.3,1277664.3,49331,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064023,409768.00
04/23/2019 20:00,2,0.342,ACTIVE,213.29,339.34,60.022,1556064004,"201051344000469","174011545737251",28.25,14.30,0,329.73,344.45,9.8,7.5,0.053,1257663.1,1257663.1,17573,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064024,409769.00
04/23/2019 20:00,2,0.367,ACTIVE,213.29,338.14,60.038,1556064004,"201051344000585","174011545737251",29.04,15.00,0,329.43,343.85,10.8,8.5,0.044,1278394.5,1278394.5,25508,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064026,409770.00
