ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 20:00,2,0.332,ACTIVE,213.96,339.65,60.028,1556064004,"201051344000853","174011545737251",28.65,15.80,0,332.13,345.36,9.7,7.4,0.044,1281103.1,1281103.1,17174,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064027,409771.00
04/23/2019 20:00,2,0.303,ACTIVE,213.29,336.94,60.059,1556064004,"201051344001145","174011545737251",29.06,14.00,0,330.63,343.55,8.9,6.7,0.040,1280661.7,1280661.7,25426,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064029,409772.00
04/23/2019 20:00,2,0.336,ACTIVE,213.29,336.34,60.028,1556064004,"201051344000438","174011545737251",29.48,15.00,0,330.33,343.85,10.1,7.8,0.044,1273551.3,1273551.3,25458,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064031,409773.00
04/23/2019 20:00,2,0.350,ACTIVE,213.06,336.04,60.049,1556064004,"201051344001135","174011545737251",28.75,15.00,0,329.43,343.85,10.2,7.9,0.049,1260397.1,1260397.1,25409,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064032,409774.00
04/23/2019 20:00,2,0.342,ACTIVE,213.29,338.14,60.033,1556064004,"201051344000983","174011545737251",28.59,16.00,0,330.03,344.45,9.9,7.6,0.049,1279146.1,1279146.1,17173,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064034,409775.00
04/23/2019 20:00,2,0.324,ACTIVE,213.29,336.34,60.065,1556064004,"201051344001203","174011545737251",28.92,15.30,0,330.03,344.15,9.5,7.3,0.044,1268122.5,1268122.5,25467,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064035,409776.00
04/23/2019 20:00,2,0.314,ACTIVE,213.06,335.44,60.028,1556064004,"201051344001230","174011545737251",28.21,14.30,0,329.13,342.35,9.0,6.8,0.035,1264439.2,1264439.2,25291,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064036,409777.00
04/23/2019 20:00,2,0.332,ACTIVE,212.83,335.74,60.033,1556064004,"201051344000646","174011545737251",29.06,15.30,0,329.13,343.55,9.9,7.6,0.040,1257959.0,1257959.0,25434,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064037,409778.00
04/23/2019 20:00,2,0.316,ACTIVE,213.51,335.74,60.033,1556064004,"201051344000867","174011545737251",29.30,16.00,0,330.33,343.25,9.4,7.2,0.044,1256323.9,1256323.9,49363,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064038,409779.00
04/23/2019 20:00,2,0.336,ACTIVE,213.74,338.14,60.017,1556064004,"201051344000633","174011545737251",28.39,16.00,0,330.03,346.26,9.7,7.4,0.044,1253736.5,1253736.5,49459,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064039,409780.00
04/23/2019 20:00,2,0.350,ACTIVE,212.83,335.44,60.028,1556064004,"201051344000955","174011545737251",29.06,15.50,0,328.22,342.95,10.3,8.0,0.044,1277997.6,1277997.6,25453,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064040,409781.00
04/23/2019 20:00,2,0.330,ACTIVE,213.29,336.34,60.028,1556064004,"201051344000648","174011545737251",28.90,15.30,0,331.23,344.45,9.7,7.4,0.044,1268963.3,1268963.3,48915,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064041,409782.00
04/23/2019 20:00,2,0.318,ACTIVE,213.74,336.94,60.022,1556064004,"201051344000645","174011545737251",27.95,15.80,0,331.23,344.15,9.1,6.8,0.044,1273830.5,1273830.5,48879,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064042,409783.00
04/23/2019 20:00,2,0.332,ACTIVE,213.29,336.04,60.033,1556064004,"201051344000569","174011545737251",29.06,17.00,0,330.93,344.15,9.8,7.6,0.049,1289957.6,1289957.6,17087,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064043,409784.00
04/23/2019 20:00,2,0.367,ACTIVE,213.51,339.34,60.022,1556064004,"179051228000119","174011545737251",29.56,19.30,0,331.83,347.16,11.1,8.7,0.035,77130.9,77130.9,17194,0,0,0,L,46974696,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064044,409785.00
04/23/2019 20:15,2,0.270,ACTIVE,213.06,334.84,60.022,1556064904,"201051344000579","174011545737251",28.78,15.80,0,331.23,341.75,7.9,5.7,0.022,1289784.5,1289784.5,17540,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064905,409786.00
04/23/2019 20:15,2,0.242,ACTIVE,212.83,333.93,60.001,1556064904,"201051344001025","174011545737251",28.07,13.70,0,328.52,341.75,6.9,4.7,0.013,1272079.7,1272079.7,25468,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064906,409787.00
04/23/2019 20:15,2,0.256,ACTIVE,213.06,335.14,60.006,1556064904,"201051344001093","174011545737251",27.63,14.30,0,330.03,340.55,7.2,5.0,0.013,1255948.3,1255948.3,25509,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064907,409788.00
04/23/2019 20:15,2,0.240,ACTIVE,212.83,334.54,60.006,1556064904,"201051344000458","174011545737251",28.23,15.50,0,330.33,341.75,7.0,4.8,0.018,1272913.8,1272913.8,17290,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064908,409789.00
04/23/2019 20:15,2,0.250,ACTIVE,213.06,333.63,59.990,1556064904,"201051344000890","174011545737251",28.47,14.70,0,328.22,341.75,7.2,5.1,0.022,1270622.5,1270622.5,25423,0,0,0,L,1122011218,1,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064909,409790.00
04/23/2019 20:15,2,0.217,ACTIVE,213.06,336.64,60.012,1556064904,"201051344000988","174011545737251",18.31,14.30,0,327.92,343.25,4.0,2.0,0.004,981783.6,981783.6,17615,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064910,409791.00
04/23/2019 20:15,2,0.236,ACTIVE,213.51,334.84,60.043,1556064904,"201051344000582","174011545737251",27.69,14.00,0,330.63,341.15,6.7,4.5,0.013,1249518.5,1249518.5,25399,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064911,409792.00
04/23/2019 20:15,2,0.240,ACTIVE,213.06,335.14,60.001,1556064904,"201051344000868","174011545737251",27.95,13.70,0,329.73,342.95,6.8,4.7,0.013,1258085.7,1258085.7,49338,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064912,409793.00
04/23/2019 20:15,2,0.248,ACTIVE,213.74,336.34,60.033,1556064904,"201051344000576","174011545737251",27.33,14.00,0,331.53,343.25,6.9,4.7,0.018,1276185.7,1276185.7,21378,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064913,409794.00
04/23/2019 20:15,2,0.227,ACTIVE,213.29,335.14,60.006,1556064904,"201051344001158","174011545737251",27.77,14.70,0,330.33,342.65,6.4,4.2,0.018,1252905.9,1252905.9,17601,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064914,409795.00
04/23/2019 20:15,2,0.230,ACTIVE,213.29,335.14,60.006,1556064904,"201051344000917","174011545737251",27.57,15.00,0,329.73,341.75,6.5,4.3,0.009,1266040.7,1266040.7,25316,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064915,409796.00
04/23/2019 20:15,2,0.270,ACTIVE,213.29,334.84,60.006,1556064904,"201051344000417","174011545737251",18.85,13.70,0,330.03,339.95,5.2,3.1,0.013,1016354.6,1016354.6,25466,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064916,409797.00
04/23/2019 20:15,2,0.229,ACTIVE,213.51,336.04,60.001,1556064904,"201051344000685","174011545737251",27.47,13.70,0,330.33,342.95,6.4,4.2,0.022,1272367.2,1272367.2,25484,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064917,409798.00
04/23/2019 20:15,2,0.244,ACTIVE,213.29,334.84,59.985,1556064904,"201051344000651","174011545737251",27.77,13.30,0,331.23,342.35,6.9,4.8,0.013,1265170.1,1265170.1,25450,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064918,409799.00
04/23/2019 20:15,2,0.240,ACTIVE,213.06,334.84,60.012,1556064904,"201051344000594","174011545737251",28.45,16.00,0,330.03,342.35,6.9,4.8,0.018,1277665.8,1277665.8,49332,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064919,409800.00
04/23/2019 20:15,2,0.254,ACTIVE,213.29,335.44,60.017,1556064904,"201051344000469","174011545737251",27.55,13.00,0,330.33,342.95,7.1,4.9,0.022,1257664.7,1257664.7,17574,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064920,409801.00
04/23/2019 20:15,2,0.262,ACTIVE,213.29,335.14,60.006,1556064904,"201051344000585","174011545737251",28.59,14.00,0,329.73,341.75,7.6,5.4,0.022,1278396.2,1278396.2,25509,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064921,409802.00
04/23/2019 20:15,2,0.242,ACTIVE,213.74,336.64,60.022,1556064904,"201051344000853","174011545737251",27.08,14.30,0,333.33,343.85,6.7,4.5,0.018,1281104.6,1281104.6,17175,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064921,409803.00
04/23/2019 20:15,2,0.215,ACTIVE,213.51,335.14,60.017,1556064904,"201051344001145","174011545737251",27.77,13.30,0,331.23,342.65,6.1,3.9,0.013,1280663.0,1280663.0,25427,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064922,409804.00
04/23/2019 20:15,2,0.254,ACTIVE,213.29,334.54,60.012,1556064904,"201051344000438","174011545737251",28.01,14.00,0,330.63,342.05,7.2,5.1,0.018,1273552.9,1273552.9,25459,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064923,409805.00
04/23/2019 20:15,2,0.246,ACTIVE,212.83,333.33,60.022,1556064904,"201051344001135","174011545737251",28.37,13.70,0,329.13,340.55,7.1,5.0,0.022,1260398.7,1260398.7,25410,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064924,409806.00
04/23/2019 20:15,2,0.242,ACTIVE,213.29,334.84,60.049,1556064904,"201051344000983","174011545737251",28.39,14.30,0,330.93,342.65,7.0,4.8,0.022,1279147.7,1279147.7,17174,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064925,409807.00
04/23/2019 20:15,2,0.238,ACTIVE,213.29,334.24,60.017,1556064904,"201051344001203","174011545737251",27.81,14.30,0,330.93,343.55,6.7,4.6,0.018,1268124.0,1268124.0,25468,0,0,0,L,1122011218,1,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064926,409808.00
04/23/2019 20:15,2,0.240,ACTIVE,213.06,339.95,60.017,1556064904,"201051344001230","174011545737251",25.90,13.30,0,320.71,341.75,6.3,4.2,0.013,1264440.6,1264440.6,25293,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064928,409809.00
04/23/2019 20:15,2,0.240,ACTIVE,212.83,336.64,60.012,1556064904,"201051344000646","174011545737251",27.79,14.00,0,327.62,341.45,6.8,4.6,0.022,1257960.5,1257960.5,25436,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064929,409810.00
04/23/2019 20:15,2,0.232,ACTIVE,213.29,334.54,60.017,1556064904,"201051344000867","174011545737251",28.25,15.30,0,330.03,341.75,6.7,4.5,0.018,1256325.3,1256325.3,49364,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064930,409811.00
04/23/2019 20:15,2,0.242,ACTIVE,213.74,336.94,60.012,1556064904,"201051344000633","174011545737251",28.03,15.00,0,330.93,344.76,6.9,4.7,0.013,1253738.0,1253738.0,49460,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064931,409812.00
04/23/2019 20:15,2,0.258,ACTIVE,212.83,333.93,59.996,1556064904,"201051344000955","174011545737251",28.63,14.30,0,328.82,340.25,7.5,5.3,0.018,1277999.2,1277999.2,25454,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064932,409813.00
04/23/2019 20:15,2,0.248,ACTIVE,213.29,334.84,60.001,1556064904,"201051344000648","174011545737251",27.77,14.00,0,330.33,342.35,7.0,4.8,0.013,1268964.8,1268964.8,48916,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064933,409814.00
04/23/2019 20:15,2,0.215,ACTIVE,213.74,335.44,59.964,1556064904,"201051344000645","174011545737251",28.31,14.70,0,330.63,342.95,6.2,4.1,0.013,1273831.8,1273831.8,48880,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064934,409815.00
04/23/2019 20:15,2,0.232,ACTIVE,213.29,335.14,60.012,1556064904,"201051344000569","174011545737251",28.59,15.50,0,330.93,341.75,6.8,4.6,0.022,1289959.1,1289959.1,17088,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064935,409816.00
04/23/2019 20:15,2,0.287,ACTIVE,213.51,338.44,60.038,1556064904,"179051228000119","174011545737251",27.47,17.50,0,331.53,346.56,8.0,5.8,0.013,77132.7,77132.7,17195,0,0,0,L,46974696,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556064936,409817.00
04/23/2019 20:30,2,0.221,ACTIVE,213.29,334.24,60.017,1556065803,"201051344000579","174011545737251",26.90,14.30,0,330.03,339.95,6.1,3.9,0.009,1289785.6,1289785.6,17541,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065805,409818.00
04/23/2019 20:30,2,0.199,ACTIVE,213.74,333.03,60.022,1556065803,"201051344001025","174011545737251",24.77,12.70,0,328.82,339.95,5.0,2.9,0.004,1272080.6,1272080.6,25469,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065806,409819.00
04/23/2019 20:30,2,0.227,ACTIVE,213.74,334.54,60.022,1556065803,"201051344001093","174011545737251",23.76,13.30,0,324.02,344.76,5.5,3.4,0.000,1255949.3,1255949.3,25510,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065807,409820.00
04/23/2019 20:30,2,0.201,ACTIVE,213.06,333.93,60.017,1556065803,"201051344000458","174011545737251",25.49,14.30,0,330.33,340.85,5.2,3.1,0.004,1272914.7,1272914.7,17291,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065807,409821.00
04/23/2019 20:30,2,0.199,ACTIVE,213.74,333.93,60.001,1556065803,"201051344000890","174011545737251",27.43,13.70,0,327.92,340.55,5.6,3.4,0.000,1270623.5,1270623.5,25424,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065808,409822.00
04/23/2019 20:30,2,0.162,ALERT,213.29,320.71,60.022,1556065803,"201051344000988","174011545737251",18.27,13.00,0,293.96,339.65,3.0,1.0,0.000,981784.0,981784.0,17616,0,0,0,L,1122011218,1,121.33,122.68,0002,9,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065810,409823.00
04/23/2019 20:30,2,0.191,ACTIVE,214.19,335.14,59.975,1556065803,"201051344000582","174011545737251",26.08,13.00,0,329.13,339.34,5.1,3.0,0.013,1249519.4,1249519.4,25400,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065811,409824.00
04/23/2019 20:30,2,0.182,ACTIVE,213.06,334.84,60.001,1556065803,"201051344000868","174011545737251",27.33,12.70,0,329.43,339.65,5.0,2.9,0.004,1258086.6,1258086.6,49339,0,0,0,L,1122011218,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065812,409825.00
04/23/2019 20:30,2,0.207,ACTIVE,213.74,336.04,60.017,1556065803,"201051344000576","174011545737251",23.76,13.00,0,330.03,341.45,5.0,2.9,0.000,1276186.6,1276186.6,21379,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065814,409826.00
04/23/2019 20:30,2,0.188,ACTIVE,213.29,334.24,60.017,1556065803,"201051344001158","174011545737251",24.53,13.30,0,329.13,340.25,4.7,2.6,0.000,1252906.7,1252906.7,17602,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065815,409827.00
04/23/2019 20:30,2,0.170,ACTIVE,213.74,335.14,60.012,1556065803,"201051344000917","174011545737251",27.17,13.70,0,321.61,347.46,4.7,2.6,0.004,1266041.5,1266041.5,25317,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065816,409828.00
04/23/2019 20:30,2,0.223,ALERT,213.74,304.78,60.006,1556065803,"201051344000417","174011545737251",18.31,12.70,0,295.46,342.95,4.2,2.1,0.000,1016355.2,1016355.2,25467,0,0,0,L,1122011218,1,122.23,122.23,0002,9,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065817,409829.00
04/23/2019 20:30,2,0.188,ACTIVE,213.96,335.14,59.990,1556065803,"201051344000685","174011545737251",24.73,12.70,0,329.43,341.15,4.7,2.6,0.004,1272368.0,1272368.0,25485,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065818,409830.00
04/23/2019 20:30,2,0.213,ACTIVE,213.96,334.84,60.022,1556065803,"201051344000651","174011545737251",24.61,12.30,0,329.73,339.95,5.3,3.2,0.004,1265171.0,1265171.0,25451,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065819,409831.00
04/23/2019 20:30,2,0.205,ACTIVE,213.06,334.24,60.012,1556065803,"201051344000594","174011545737251",24.93,15.30,0,327.32,339.95,5.2,3.1,0.004,1277666.7,1277666.7,49333,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065820,409832.00
04/23/2019 20:30,2,0.213,ACTIVE,213.29,334.84,60.012,1556065803,"201051344000469","174011545737251",26.14,12.00,0,328.82,341.15,5.6,3.5,0.004,1257665.7,1257665.7,17575,0,0,0,L,1122011218,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065821,409833.00
04/23/2019 20:30,2,0.207,ACTIVE,213.96,334.84,60.022,1556065803,"201051344000585","174011545737251",27.08,13.00,0,329.13,339.34,5.7,3.6,0.009,1278397.3,1278397.3,25510,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065822,409834.00
04/23/2019 20:30,2,0.186,ACTIVE,213.96,335.74,60.017,1556065803,"201051344000853","174011545737251",25.96,13.00,0,330.93,341.15,4.9,2.8,0.004,1281105.4,1281105.4,17176,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065823,409835.00
04/23/2019 20:30,2,0.180,ACTIVE,213.96,334.54,60.017,1556065803,"201051344001145","174011545737251",25.21,12.30,0,328.22,343.25,4.6,2.5,0.000,1280663.8,1280663.8,25428,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065824,409836.00
04/23/2019 20:30,2,0.215,ACTIVE,213.96,333.93,60.017,1556065803,"201051344000438","174011545737251",25.37,13.00,0,329.73,339.34,5.6,3.4,0.000,1273553.9,1273553.9,25460,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065825,409837.00
04/23/2019 20:30,2,0.189,ACTIVE,213.51,333.03,60.028,1556065803,"201051344001135","174011545737251",28.13,12.70,0,328.52,338.44,5.4,3.3,0.000,1260399.7,1260399.7,25411,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065826,409838.00
04/23/2019 20:30,2,0.207,ACTIVE,213.29,334.54,60.022,1556065803,"201051344000983","174011545737251",25.11,13.30,0,330.03,339.95,5.3,3.2,0.004,1279148.6,1279148.6,17175,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065827,409839.00
04/23/2019 20:30,2,0.207,ACTIVE,213.74,334.24,60.028,1556065803,"201051344001203","174011545737251",24.33,13.30,0,329.73,340.55,5.1,3.0,0.004,1268124.9,1268124.9,25469,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065828,409840.00
04/23/2019 20:30,2,0.191,ACTIVE,213.51,333.63,60.028,1556065803,"201051344001230","174011545737251",24.25,12.70,0,318.91,348.66,4.7,2.6,0.004,1264441.4,1264441.4,25294,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065829,409841.00
04/23/2019 20:30,2,0.201,ACTIVE,213.29,334.24,60.022,1556065803,"201051344000646","174011545737251",25.78,13.00,0,328.82,339.65,5.3,3.2,0.004,1257961.4,1257961.4,25437,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065830,409842.00
04/23/2019 20:30,2,0.199,ACTIVE,213.51,334.24,60.022,1556065803,"201051344000867","174011545737251",24.77,14.30,0,328.82,341.15,5.0,2.9,0.000,1256326.2,1256326.2,49365,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065830,409843.00
04/23/2019 20:30,2,0.189,ACTIVE,213.74,336.64,60.022,1556065803,"201051344000633","174011545737251",27.10,14.00,0,327.62,345.36,5.2,3.1,0.000,1253739.0,1253739.0,49461,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065831,409844.00
04/23/2019 20:30,2,0.227,ACTIVE,213.29,333.93,60.022,1556065803,"201051344000955","174011545737251",25.27,13.30,0,328.22,339.04,5.8,3.7,0.009,1278000.3,1278000.3,25455,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065832,409845.00
04/23/2019 20:30,2,0.207,ACTIVE,213.51,334.54,60.033,1556065803,"201051344000648","174011545737251",25.29,13.00,0,330.03,340.25,5.3,3.2,0.004,1268965.8,1268965.8,48917,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065833,409846.00
04/23/2019 20:30,2,0.180,ACTIVE,213.74,335.14,60.006,1556065803,"201051344000645","174011545737251",26.36,13.70,0,330.03,340.55,4.8,2.7,0.004,1273832.6,1273832.6,48881,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065834,409847.00
04/23/2019 20:30,2,0.199,ACTIVE,213.29,334.54,60.022,1556065803,"201051344000569","174011545737251",25.94,14.00,0,330.03,339.65,5.3,3.2,0.004,1289960.0,1289960.0,17089,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065835,409848.00
04/23/2019 20:30,2,0.236,ALERT,213.51,338.14,60.017,1556065803,"179051228000119","174011545737251",27.45,16.00,0,296.36,342.05,6.6,4.4,0.000,77133.9,77133.9,17196,0,0,0,L,46974696,1,121.78,123.14,0000,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556065837,409849.00
04/23/2019 20:45,2,0.164,ALERT,213.29,298.47,60.049,1556066704,"201051344000579","174011545737251",19.34,12.70,0,296.96,336.34,3.2,1.2,0.000,1289786.4,1289786.4,17542,0,0,0,L,1122011218,1,121.55,122.46,0002,8,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066707,409850.00
04/23/2019 20:45,2,0.129,ALERT,213.74,296.96,60.028,1556066704,"201051344001025","174011545737251",20.46,11.30,0,295.16,338.74,2.7,0.7,0.000,1272081.1,1272081.1,25470,0,0,0,L,1122011218,1,122.23,122.23,0002,8,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066708,409851.00
04/23/2019 20:45,2,0.166,ALERT,213.74,297.57,60.012,1556066704,"201051344001093","174011545737251",18.03,12.00,0,295.46,336.94,3.0,1.0,0.000,1255950.0,1255950.0,25512,0,0,0,L,1122011218,1,122.46,122.23,0002,10,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066711,409852.00
04/23/2019 20:45,2,0.129,ALERT,213.29,297.57,60.012,1556066704,"201051344000458","174011545737251",19.42,13.00,0,295.76,337.54,2.5,0.5,0.000,1272915.2,1272915.2,17293,0,0,0,L,1122011218,1,121.78,122.68,0002,9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066714,409853.00
04/23/2019 20:45,2,0.150,ALERT,213.74,297.87,60.006,1556066704,"201051344000890","174011545737251",19.72,12.70,0,295.76,336.94,3.0,1.0,0.000,1270624.2,1270624.2,25426,0,0,0,L,1122011218,1,122.68,121.78,0002,12,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066716,409854.00
04/23/2019 20:45,2,0.107,ALERT,213.06,297.26,59.980,1556066704,"201051344000988","174011545737251",16.84,11.30,0,293.36,335.14,1.9,0.0,0.000,981784.1,981784.1,17619,0,0,0,L,1122011218,1,121.33,122.68,0002,8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066719,409855.00
04/23/2019 20:45,2,0.133,ALERT,214.19,298.47,60.006,1556066704,"201051344000582","174011545737251",18.29,11.70,0,296.36,337.54,2.5,0.5,0.000,1249519.9,1249519.9,25402,0,0,0,L,1122011218,1,122.68,122.68,0002,9,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066721,409856.00
04/23/2019 20:45,2,0.133,ALERT,213.29,298.17,60.022,1556066704,"201051344000868","174011545737251",18.27,11.30,0,296.36,336.94,2.5,0.4,0.000,1258087.0,1258087.0,49341,0,0,0,L,1122011218,1,121.55,123.14,0002,8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066723,409857.00
04/23/2019 20:45,2,0.129,ALERT,213.74,297.87,59.985,1556066704,"201051344000576","174011545737251",17.73,11.30,0,296.36,337.54,2.3,0.3,0.000,1276187.1,1276187.1,21380,0,0,0,L,1122011218,1,121.78,122.68,0002,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066725,409858.00
04/23/2019 20:45,2,0.117,ALERT,213.29,296.96,60.001,1556066704,"201051344001158","174011545737251",18.49,11.70,0,295.46,337.24,2.2,0.2,0.000,1252907.1,1252907.1,17603,0,0,0,L,1122011218,1,121.33,122.46,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066727,409859.00
04/23/2019 20:45,2,0.129,ALERT,213.96,296.96,60.017,1556066704,"201051344000917","174011545737251",17.47,12.30,0,294.56,340.55,2.3,0.3,0.000,1266042.0,1266042.0,25318,0,0,0,L,1122011218,1,122.23,122.46,0002,8,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066729,409860.00
04/23/2019 20:45,2,0.168,ACTIVE,213.96,296.66,60.012,1556066704,"201051344000417","174011545737251",15.98,11.30,0,288.85,309.29,2.7,0.7,0.000,1016355.6,1016355.6,25469,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066730,409861.00
04/23/2019 20:45,2,0.115,ALERT,214.19,297.26,60.012,1556066704,"201051344000685","174011545737251",18.31,11.70,0,295.46,337.84,2.1,0.2,0.000,1272368.4,1272368.4,25486,0,0,0,L,1122011218,1,123.14,122.01,0002,8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066732,409862.00
04/23/2019 20:45,2,0.137,ALERT,213.96,296.96,60.012,1556066704,"201051344000651","174011545737251",19.06,11.00,0,294.86,338.74,2.7,0.7,0.000,1265171.6,1265171.6,25452,0,0,0,L,1122011218,1,122.91,122.01,0002,8,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066734,409863.00
04/23/2019 20:45,2,0.129,ALERT,213.06,297.87,59.996,1556066704,"201051344000594","174011545737251",19.16,13.70,0,296.06,336.64,2.5,0.5,0.000,1277667.3,1277667.3,49334,0,0,0,L,1122011218,1,121.55,122.46,0002,10,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066735,409864.00
04/23/2019 20:45,2,0.150,ALERT,213.29,297.26,60.012,1556066704,"201051344000469","174011545737251",18.98,10.70,0,294.56,337.24,2.9,0.9,0.000,1257666.3,1257666.3,17576,0,0,0,L,1122011218,1,121.10,122.91,0002,7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066737,409865.00
04/23/2019 20:45,2,0.148,ALERT,214.19,297.87,60.022,1556066704,"201051344000585","174011545737251",18.87,11.70,0,295.46,337.84,2.9,0.8,0.000,1278398.0,1278398.0,25511,0,0,0,L,1122011218,1,122.01,122.68,0002,8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066739,409866.00
04/23/2019 20:45,2,0.121,ALERT,213.74,297.26,60.012,1556066704,"201051344000853","174011545737251",17.04,11.30,0,296.06,339.04,2.1,0.1,0.000,1281105.9,1281105.9,17177,0,0,0,L,1122011218,1,122.01,122.91,0002,10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066741,409867.00
04/23/2019 20:45,2,0.117,ALERT,213.96,297.87,60.022,1556066704,"201051344001145","174011545737251",17.61,11.30,0,295.46,337.84,2.1,0.1,0.000,1280664.2,1280664.2,25429,0,0,0,L,1122011218,1,122.46,122.23,0002,10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066743,409868.00
04/23/2019 20:45,2,0.143,ALERT,213.96,297.57,60.022,1556066704,"201051344000438","174011545737251",18.31,11.70,0,295.76,337.84,2.7,0.6,0.000,1273554.5,1273554.5,25461,0,0,0,L,1122011218,1,122.68,122.23,0002,10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066745,409869.00
04/23/2019 20:45,2,0.141,ALERT,213.29,297.57,60.017,1556066704,"201051344001135","174011545737251",19.06,11.70,0,296.06,336.64,2.7,0.7,0.000,1260400.3,1260400.3,25412,0,0,0,L,1122011218,1,122.23,122.01,0002,10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066747,409870.00
04/23/2019 20:45,2,0.133,ALERT,213.29,297.87,60.022,1556066704,"201051344000983","174011545737251",18.05,11.70,0,296.36,336.94,2.5,0.5,0.000,1279149.1,1279149.1,17176,0,0,0,L,1122011218,1,121.55,122.46,0002,10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066748,409871.00
04/23/2019 20:45,2,0.133,ALERT,213.74,297.26,60.022,1556066704,"201051344001203","174011545737251",17.79,12.00,0,295.46,338.44,2.4,0.4,0.000,1268125.4,1268125.4,25470,0,0,0,L,1122011218,1,122.91,122.01,0002,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066750,409872.00
04/23/2019 20:45,2,0.133,ALERT,213.51,297.87,60.028,1556066704,"201051344001230","174011545737251",14.29,11.30,0,295.76,340.85,1.9,0.0,0.000,1264441.8,1264441.8,25295,0,0,0,L,1122011218,1,122.46,121.78,0002,8,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066752,409873.00
04/23/2019 20:45,2,0.123,ALERT,213.29,297.26,60.059,1556066704,"201051344000646","174011545737251",18.01,11.70,0,295.16,338.14,2.3,0.3,0.000,1257962.0,1257962.0,25438,0,0,0,L,1122011218,1,122.46,122.01,0002,8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066754,409874.00
04/23/2019 20:45,2,0.127,ALERT,213.29,296.96,60.022,1556066704,"201051344000867","174011545737251",17.51,12.70,0,295.46,337.24,2.3,0.3,0.000,1256326.7,1256326.7,49367,0,0,0,L,1122011218,1,121.78,122.46,0002,9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066756,409875.00
04/23/2019 20:45,2,0.127,ALERT,213.51,296.36,60.043,1556066704,"201051344000633","174011545737251",17.02,12.30,0,293.66,339.65,2.2,0.2,0.000,1253739.5,1253739.5,49463,0,0,0,L,1122011218,1,122.01,122.68,0002,11,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066759,409876.00
04/23/2019 20:45,2,0.146,ALERT,213.29,297.57,60.028,1556066704,"201051344000955","174011545737251",17.55,12.00,0,295.46,336.34,2.6,0.6,0.000,1278000.9,1278000.9,25457,0,0,0,L,1122011218,1,122.01,122.23,0002,9,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066761,409877.00
04/23/2019 20:45,2,0.133,ALERT,213.29,296.66,60.017,1556066704,"201051344000648","174011545737251",17.31,11.70,0,294.86,337.24,2.4,0.3,0.000,1268966.3,1268966.3,48919,0,0,0,L,1122011218,1,121.10,122.91,0002,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066764,409878.00
04/23/2019 20:45,2,0.105,ALERT,213.51,296.96,60.028,1556066704,"201051344000645","174011545737251",18.13,12.00,0,295.16,337.54,2.0,0.0,0.000,1273833.0,1273833.0,48883,0,0,0,L,1122011218,1,121.78,122.68,0002,9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066766,409879.00
04/23/2019 20:45,2,0.127,ALERT,213.29,297.87,59.980,1556066704,"201051344000569","174011545737251",17.37,12.30,0,296.66,337.24,2.3,0.3,0.000,1289960.6,1289960.6,17090,0,0,0,L,1122011218,1,121.10,122.91,0002,9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556066768,409880.00
04/23/2019 20:45,2,0.123,ALERT,213.29,296.96,60.049,1556066704,"179051228000119","174011545737251",29.78,14.30,0,294.26,339.95,3.7,1.7,0.000,77134.7,77134.7,17198,0,0,0,L,46974696,1,121.55,123.36,0000,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1556066770,409881.00
04/23/2019 21:00,2,0.000,ALERT,212.83,297.87,60.012,1556067604,"201051344000579","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1289786.5,1289786.5,17545,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1556067607,409882.00
04/23/2019 21:00,2,0.000,ALERT,212.61,296.66,60.006,1556067604,"201051344001025","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1272081.1,1272081.1,25473,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1556067609,409883.00
04/23/2019 21:00,2,0.000,ALERT,212.83,297.26,60.043,1556067604,"201051344001093","174011545737251",0.00,11.00,0,295.46,298.77,0.0,0.0,0.000,1255950.1,1255950.1,25514,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1556067611,409884.00
04/23/2019 21:00,2,0.000,ALERT,212.83,297.57,60.022,1556067604,"201051344000458","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1272915.3,1272915.3,17295,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1556067613,409885.00
04/23/2019 21:00,2,0.000,ALERT,212.61,297.57,60.017,1556067604,"201051344000890","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1270624.3,1270624.3,25428,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1556067615,409886.00
04/23/2019 21:00,2,0.000,ALERT,212.61,296.66,60.012,1556067604,"201051344000988","174011545737251",0.00,10.30,0,293.06,299.37,0.0,0.0,0.000,981784.1,981784.1,17621,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1556067617,409887.00
04/23/2019 21:00,2,0.000,ALERT,213.06,298.17,59.990,1556067604,"201051344000582","174011545737251",0.00,10.70,0,296.36,299.67,0.0,0.0,0.000,1249519.9,1249519.9,25404,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1556067619,409888.00
04/23/2019 21:00,2,0.000,ALERT,212.61,297.57,59.980,1556067604,"201051344000868","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1258087.1,1258087.1,49343,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1556067621,409889.00
04/23/2019 21:00,2,0.000,ALERT,213.29,297.26,60.028,1556067604,"201051344000576","174011545737251",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,1276187.1,1276187.1,21382,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1556067622,409890.00
04/23/2019 21:00,2,0.000,ALERT,212.83,296.96,59.980,1556067604,"201051344001158","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1252907.1,1252907.1,17605,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1556067624,409891.00
04/23/2019 21:00,2,0.000,ALERT,212.61,296.36,60.012,1556067604,"201051344000917","174011545737251",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,1266042.0,1266042.0,25320,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1556067626,409892.00
04/23/2019 21:00,2,0.000,ALERT,212.61,296.36,60.006,1556067604,"201051344000417","174011545737251",0.00,10.30,0,294.56,298.17,0.0,0.0,0.000,1016355.7,1016355.7,25470,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1556067628,409893.00
04/23/2019 21:00,2,0.000,ALERT,212.83,296.66,60.012,1556067604,"201051344000685","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1272368.4,1272368.4,25488,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1556067630,409894.00
04/23/2019 21:00,2,0.000,ALERT,212.61,296.06,59.969,1556067604,"201051344000651","174011545737251",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,1265171.6,1265171.6,25454,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1556067632,409895.00
04/23/2019 21:00,2,0.000,ALERT,212.38,297.57,60.012,1556067604,"201051344000594","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1277667.3,1277667.3,49336,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1556067634,409896.00
04/23/2019 21:00,2,0.000,ALERT,212.61,296.96,60.033,1556067604,"201051344000469","174011545737251",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,1257666.3,1257666.3,17578,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1556067635,409897.00
04/23/2019 21:00,2,0.000,ALERT,212.61,296.96,60.001,1556067604,"201051344000585","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1278398.0,1278398.0,25513,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1556067637,409898.00
04/23/2019 21:00,2,0.000,ALERT,213.29,296.66,59.990,1556067604,"201051344000853","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1281105.9,1281105.9,17179,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1556067639,409899.00
04/23/2019 21:00,2,0.000,ALERT,212.83,297.26,59.990,1556067604,"201051344001145","174011545737251",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,1280664.2,1280664.2,25431,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1556067641,409900.00
04/23/2019 21:00,2,0.000,ALERT,212.61,296.96,60.006,1556067604,"201051344000438","174011545737251",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,1273554.5,1273554.5,25463,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1556067643,409901.00
04/23/2019 21:00,2,0.000,ALERT,212.16,296.66,59.996,1556067604,"201051344001135","174011545737251",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,1260400.3,1260400.3,25414,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1556067645,409902.00
04/23/2019 21:00,2,0.000,ALERT,212.61,297.26,59.985,1556067604,"201051344000983","174011545737251",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,1279149.2,1279149.2,17178,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1556067647,409903.00
04/23/2019 21:00,2,0.000,ALERT,212.61,296.66,59.990,1556067604,"201051344001203","174011545737251",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,1268125.4,1268125.4,25472,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1556067648,409904.00
04/23/2019 21:00,2,0.000,ALERT,212.38,296.96,59.980,1556067604,"201051344001230","174011545737251",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,1264441.8,1264441.8,25297,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1556067650,409905.00
04/23/2019 21:00,2,0.000,ALERT,212.16,296.66,59.980,1556067604,"201051344000646","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1257962.0,1257962.0,25440,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1556067652,409906.00
04/23/2019 21:00,2,0.000,ALERT,212.83,296.66,59.980,1556067604,"201051344000867","174011545737251",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,1256326.7,1256326.7,49369,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1556067654,409907.00
04/23/2019 21:00,2,0.000,ALERT,213.29,296.66,59.980,1556067604,"201051344000633","174011545737251",0.00,11.00,0,293.06,299.07,0.0,0.0,0.000,1253739.5,1253739.5,49465,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1556067656,409908.00
04/23/2019 21:00,2,0.000,ALERT,211.93,296.66,59.996,1556067604,"201051344000955","174011545737251",0.00,11.00,0,295.46,298.77,0.0,0.0,0.000,1278001.0,1278001.0,25459,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1556067657,409909.00
04/23/2019 21:00,2,0.000,ALERT,212.83,296.66,59.985,1556067604,"201051344000648","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1268966.3,1268966.3,48921,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1556067659,409910.00
04/23/2019 21:00,2,0.000,ALERT,213.06,296.96,59.985,1556067604,"201051344000645","174011545737251",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,1273833.0,1273833.0,48885,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1556067661,409911.00
04/23/2019 21:00,2,0.000,ALERT,212.61,297.57,59.980,1556067604,"201051344000569","174011545737251",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1289960.6,1289960.6,17092,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1556067663,409912.00
04/23/2019 21:00,2,0.000,ALERT,212.83,296.36,59.969,1556067604,"179051228000119","174011545737251",0.00,12.70,0,293.06,299.07,0.0,0.0,0.000,77134.9,77134.9,17200,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556067665,409913.00
