ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 21:15,2,0.000,ALERT,212.61,298.17,59.975,1556068504,"201051344000579","174011545737251",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,1289786.5,1289786.5,17547,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068506,409914.00
04/23/2019 21:15,2,0.000,ALERT,212.38,295.46,60.006,1556068504,"201051344001025","174011545737251",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,1272081.1,1272081.1,25475,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068508,409915.00
04/23/2019 21:15,2,0.000,ALERT,212.61,296.06,60.006,1556068504,"201051344001093","174011545737251",0.00,10.00,0,295.46,298.77,0.0,0.0,0.000,1255950.1,1255950.1,25516,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068510,409916.00
04/23/2019 21:15,2,0.000,ALERT,212.38,297.26,60.001,1556068504,"201051344000458","174011545737251",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,1272915.3,1272915.3,17297,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068512,409917.00
04/23/2019 21:15,2,0.000,ALERT,212.61,296.66,60.001,1556068504,"201051344000890","174011545737251",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,1270624.3,1270624.3,25430,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068514,409918.00
04/23/2019 21:15,2,0.000,ALERT,212.38,296.96,59.990,1556068504,"201051344000988","174011545737251",0.00,9.30,0,292.76,298.17,0.0,0.0,0.000,981784.1,981784.1,17623,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068516,409919.00
04/23/2019 21:15,2,0.000,ALERT,213.06,297.26,60.049,1556068504,"201051344000582","174011545737251",0.00,9.70,0,296.06,299.37,0.0,0.0,0.000,1249519.9,1249519.9,25406,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068517,409920.00
04/23/2019 21:15,2,0.000,ALERT,212.38,297.57,60.001,1556068504,"201051344000868","174011545737251",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,1258087.1,1258087.1,49345,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068519,409921.00
04/23/2019 21:15,2,0.000,ALERT,213.06,297.57,60.001,1556068504,"201051344000576","174011545737251",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,1276187.1,1276187.1,21384,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068521,409922.00
04/23/2019 21:15,2,0.000,ALERT,212.61,296.96,60.028,1556068504,"201051344001158","174011545737251",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,1252907.1,1252907.1,17607,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068523,409923.00
04/23/2019 21:15,2,0.000,ALERT,212.61,295.76,60.033,1556068504,"201051344000917","174011545737251",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,1266042.0,1266042.0,25322,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068525,409924.00
04/23/2019 21:15,2,0.000,ALERT,212.83,295.76,60.012,1556068504,"201051344000417","174011545737251",0.00,9.30,0,294.26,297.87,0.0,0.0,0.000,1016355.7,1016355.7,25472,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556068527,409925.00
04/23/2019 21:15,2,0.000,ALERT,212.83,296.36,60.006,1556068504,"201051344000685","174011545737251",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,1272368.4,1272368.4,25490,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068529,409926.00
04/23/2019 21:15,2,0.000,ALERT,212.83,295.76,60.043,1556068504,"201051344000651","174011545737251",0.00,8.50,0,294.26,297.87,0.0,0.0,0.000,1265171.6,1265171.6,25456,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068530,409927.00
04/23/2019 21:15,2,0.000,ALERT,212.16,297.57,59.969,1556068504,"201051344000594","174011545737251",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,1277667.3,1277667.3,49338,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068532,409928.00
04/23/2019 21:15,2,0.000,ALERT,212.61,296.66,60.006,1556068504,"201051344000469","174011545737251",0.00,8.00,0,293.66,298.47,0.0,0.0,0.000,1257666.3,1257666.3,17580,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068534,409929.00
04/23/2019 21:15,2,0.000,ALERT,212.83,296.66,60.001,1556068504,"201051344000585","174011545737251",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,1278398.0,1278398.0,25515,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068536,409930.00
04/23/2019 21:15,2,0.000,ALERT,213.06,296.36,60.012,1556068504,"201051344000853","174011545737251",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,1281105.9,1281105.9,17181,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068538,409931.00
04/23/2019 21:15,2,0.000,ALERT,212.83,296.66,60.017,1556068504,"201051344001145","174011545737251",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,1280664.2,1280664.2,25433,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068540,409932.00
04/23/2019 21:15,2,0.000,ALERT,212.83,296.36,59.975,1556068504,"201051344000438","174011545737251",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,1273554.5,1273554.5,25465,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068541,409933.00
04/23/2019 21:15,2,0.000,ALERT,212.38,296.36,60.001,1556068504,"201051344001135","174011545737251",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,1260400.3,1260400.3,25416,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068543,409934.00
04/23/2019 21:15,2,0.000,ALERT,212.61,296.96,60.006,1556068504,"201051344000983","174011545737251",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,1279149.2,1279149.2,17180,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556068545,409935.00
04/23/2019 21:15,2,0.000,ALERT,212.83,296.06,60.012,1556068504,"201051344001203","174011545737251",0.00,9.30,0,294.86,300.27,0.0,0.0,0.000,1268125.4,1268125.4,25474,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556068547,409936.00
04/23/2019 21:15,2,0.000,ALERT,212.61,296.36,60.012,1556068504,"201051344001230","174011545737251",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,1264441.8,1264441.8,25299,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068549,409937.00
04/23/2019 21:15,2,0.000,ALERT,212.38,296.06,60.017,1556068504,"201051344000646","174011545737251",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,1257962.0,1257962.0,25442,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068551,409938.00
04/23/2019 21:15,2,0.000,ALERT,212.83,296.66,59.969,1556068504,"201051344000867","174011545737251",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,1256326.7,1256326.7,49371,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556068552,409939.00
04/23/2019 21:15,2,0.000,ALERT,213.06,296.36,59.975,1556068504,"201051344000633","174011545737251",0.00,9.70,0,293.06,297.87,0.0,0.0,0.000,1253739.5,1253739.5,49467,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068554,409940.00
04/23/2019 21:15,2,0.000,ALERT,212.38,296.36,60.006,1556068504,"201051344000955","174011545737251",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,1278001.0,1278001.0,25461,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068556,409941.00
04/23/2019 21:15,2,0.000,ALERT,212.83,296.36,60.012,1556068504,"201051344000648","174011545737251",0.00,9.30,0,294.56,298.77,0.0,0.0,0.000,1268966.3,1268966.3,48923,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068558,409942.00
04/23/2019 21:15,2,0.000,ALERT,213.06,296.66,60.054,1556068504,"201051344000645","174011545737251",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,1273833.0,1273833.0,48887,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556068560,409943.00
04/23/2019 21:15,2,0.000,ALERT,212.38,297.26,60.012,1556068504,"201051344000569","174011545737251",0.00,9.70,0,295.76,299.37,0.0,0.0,0.000,1289960.6,1289960.6,17094,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556068562,409944.00
04/23/2019 21:15,2,0.000,ALERT,212.83,296.66,60.012,1556068504,"179051228000119","174011545737251",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,77134.9,77134.9,17202,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556068563,409945.00
04/23/2019 21:30,2,0.000,ALERT,212.61,297.57,60.017,1556069405,"201051344000579","174011545737251",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,1289786.5,1289786.5,17549,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556069407,409946.00
04/23/2019 21:30,2,0.000,ALERT,212.83,295.76,60.054,1556069405,"201051344001025","174011545737251",0.00,8.00,0,293.66,299.07,0.0,0.0,0.000,1272081.1,1272081.1,25477,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069409,409947.00
04/23/2019 21:30,2,0.000,ALERT,212.83,296.66,60.012,1556069405,"201051344001093","174011545737251",0.00,9.00,0,293.96,298.47,0.0,0.0,0.000,1255950.1,1255950.1,25518,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069410,409948.00
04/23/2019 21:30,2,0.000,ALERT,212.38,296.96,60.001,1556069405,"201051344000458","174011545737251",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,1272915.3,1272915.3,17299,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556069412,409949.00
04/23/2019 21:30,2,0.000,ALERT,212.83,296.96,60.012,1556069405,"201051344000890","174011545737251",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,1270624.3,1270624.3,25432,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069414,409950.00
04/23/2019 21:30,2,0.000,ALERT,212.38,296.66,60.006,1556069405,"201051344000988","174011545737251",0.00,8.50,0,292.76,298.47,0.0,0.0,0.000,981784.1,981784.1,17625,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069416,409951.00
04/23/2019 21:30,2,0.000,ALERT,213.51,297.57,60.017,1556069405,"201051344000582","174011545737251",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,1249519.9,1249519.9,25408,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069418,409952.00
04/23/2019 21:30,2,0.000,ALERT,212.61,297.26,59.985,1556069405,"201051344000868","174011545737251",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,1258087.1,1258087.1,49347,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069420,409953.00
04/23/2019 21:30,2,0.000,ALERT,213.06,297.26,59.996,1556069405,"201051344000576","174011545737251",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,1276187.1,1276187.1,21386,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069422,409954.00
04/23/2019 21:30,2,0.000,ALERT,212.61,296.66,60.038,1556069405,"201051344001158","174011545737251",0.00,8.00,0,294.56,298.47,0.0,0.0,0.000,1252907.1,1252907.1,17609,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556069424,409955.00
04/23/2019 21:30,2,0.000,ALERT,213.06,296.36,60.022,1556069405,"201051344000917","174011545737251",0.00,9.30,0,293.06,298.17,0.0,0.0,0.000,1266042.0,1266042.0,25324,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069425,409956.00
04/23/2019 21:30,2,0.000,ALERT,213.06,296.06,60.017,1556069405,"201051344000417","174011545737251",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,1016355.7,1016355.7,25474,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556069427,409957.00
04/23/2019 21:30,2,0.000,ALERT,213.29,296.96,60.012,1556069405,"201051344000685","174011545737251",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,1272368.4,1272368.4,25492,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556069429,409958.00
04/23/2019 21:30,2,0.000,ALERT,213.06,296.06,60.017,1556069405,"201051344000651","174011545737251",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,1265171.6,1265171.6,25458,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069431,409959.00
04/23/2019 21:30,2,0.000,ALERT,212.16,297.57,60.006,1556069405,"201051344000594","174011545737251",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,1277667.3,1277667.3,49340,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556069433,409960.00
04/23/2019 21:30,2,0.000,ALERT,212.61,296.96,60.001,1556069405,"201051344000469","174011545737251",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,1257666.3,1257666.3,17582,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069435,409961.00
04/23/2019 21:30,2,0.000,ALERT,213.29,297.26,60.054,1556069405,"201051344000585","174011545737251",0.00,8.50,0,293.96,298.77,0.0,0.0,0.000,1278398.0,1278398.0,25517,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556069436,409962.00
04/23/2019 21:30,2,0.000,ALERT,213.29,296.96,60.054,1556069405,"201051344000853","174011545737251",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,1281105.9,1281105.9,17183,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556069438,409963.00
04/23/2019 21:30,2,0.000,ALERT,213.29,297.26,60.012,1556069405,"201051344001145","174011545737251",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,1280664.2,1280664.2,25435,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069440,409964.00
04/23/2019 21:30,2,0.000,ALERT,213.06,296.96,60.054,1556069405,"201051344000438","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,1273554.5,1273554.5,25467,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069442,409965.00
04/23/2019 21:30,2,0.000,ALERT,212.83,297.26,60.012,1556069405,"201051344001135","174011545737251",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,1260400.3,1260400.3,25418,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069444,409966.00
04/23/2019 21:30,2,0.000,ALERT,212.61,297.26,60.006,1556069405,"201051344000983","174011545737251",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,1279149.2,1279149.2,17182,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069446,409967.00
04/23/2019 21:30,2,0.000,ALERT,213.06,296.66,60.022,1556069405,"201051344001203","174011545737251",0.00,8.50,0,293.96,300.27,0.0,0.0,0.000,1268125.4,1268125.4,25476,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069447,409968.00
04/23/2019 21:30,2,0.000,ALERT,213.06,297.57,60.075,1556069405,"201051344001230","174011545737251",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,1264441.8,1264441.8,25301,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556069449,409969.00
04/23/2019 21:30,2,0.000,ALERT,212.83,296.96,59.996,1556069405,"201051344000646","174011545737251",0.00,8.00,0,293.36,298.17,0.0,0.0,0.000,1257962.0,1257962.0,25444,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556069451,409970.00
04/23/2019 21:30,2,0.000,ALERT,212.83,297.26,59.980,1556069405,"201051344000867","174011545737251",0.00,9.70,0,294.26,299.07,0.0,0.0,0.000,1256326.7,1256326.7,49373,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069453,409971.00
04/23/2019 21:30,2,0.000,ALERT,213.29,296.96,60.017,1556069405,"201051344000633","174011545737251",0.00,9.00,0,293.06,298.17,0.0,0.0,0.000,1253739.5,1253739.5,49469,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069455,409972.00
04/23/2019 21:30,2,0.000,ALERT,212.61,297.26,60.075,1556069405,"201051344000955","174011545737251",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,1278001.0,1278001.0,25463,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069456,409973.00
04/23/2019 21:30,2,0.000,ALERT,212.61,296.66,60.033,1556069405,"201051344000648","174011545737251",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,1268966.3,1268966.3,48925,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069458,409974.00
04/23/2019 21:30,2,0.000,ALERT,213.06,297.26,60.033,1556069405,"201051344000645","174011545737251",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,1273833.0,1273833.0,48889,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069460,409975.00
04/23/2019 21:30,2,0.000,ALERT,212.61,297.87,60.038,1556069405,"201051344000569","174011545737251",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,1289960.6,1289960.6,17096,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556069462,409976.00
04/23/2019 21:30,2,0.000,ALERT,212.83,296.66,60.028,1556069405,"179051228000119","174011545737251",0.00,10.30,0,293.06,298.17,0.0,0.0,0.000,77134.9,77134.9,17204,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556069464,409977.00
04/23/2019 21:45,2,0.000,ALERT,212.38,297.57,60.028,1556070304,"201051344000579","174011545737251",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,1289786.5,1289786.5,17551,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070306,409978.00
04/23/2019 21:45,2,0.000,ALERT,212.83,296.66,60.033,1556070304,"201051344001025","174011545737251",0.00,7.30,0,294.26,299.37,0.0,0.0,0.000,1272081.1,1272081.1,25479,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556070308,409979.00
04/23/2019 21:45,2,0.000,ALERT,213.06,297.26,60.028,1556070304,"201051344001093","174011545737251",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,1255950.1,1255950.1,25520,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070310,409980.00
04/23/2019 21:45,2,0.000,ALERT,212.38,296.66,60.054,1556070304,"201051344000458","174011545737251",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,1272915.3,1272915.3,17301,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556070312,409981.00
04/23/2019 21:45,2,0.000,ALERT,212.83,297.57,60.012,1556070304,"201051344000890","174011545737251",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,1270624.3,1270624.3,25434,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070314,409982.00
04/23/2019 21:45,2,0.000,ALERT,212.16,296.66,60.022,1556070304,"201051344000988","174011545737251",0.00,8.00,0,292.46,298.47,0.0,0.0,0.000,981784.1,981784.1,17627,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556070316,409983.00
04/23/2019 21:45,2,0.000,ALERT,213.29,298.17,60.022,1556070304,"201051344000582","174011545737251",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,1249519.9,1249519.9,25410,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070317,409984.00
04/23/2019 21:45,2,0.000,ALERT,212.61,297.57,60.028,1556070304,"201051344000868","174011545737251",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,1258087.1,1258087.1,49349,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070319,409985.00
04/23/2019 21:45,2,0.000,ALERT,212.83,297.26,60.022,1556070304,"201051344000576","174011545737251",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,1276187.1,1276187.1,21388,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556070321,409986.00
04/23/2019 21:45,2,0.000,ALERT,212.61,296.66,60.022,1556070304,"201051344001158","174011545737251",0.00,7.30,0,294.56,298.47,0.0,0.0,0.000,1252907.1,1252907.1,17611,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556070323,409987.00
04/23/2019 21:45,2,0.000,ALERT,213.06,296.66,60.022,1556070304,"201051344000917","174011545737251",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,1266042.0,1266042.0,25326,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556070325,409988.00
04/23/2019 21:45,2,0.000,ALERT,213.06,296.66,60.022,1556070304,"201051344000417","174011545737251",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,1016355.7,1016355.7,25476,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070327,409989.00
04/23/2019 21:45,2,0.000,ALERT,213.29,297.26,60.006,1556070304,"201051344000685","174011545737251",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,1272368.4,1272368.4,25494,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070328,409990.00
04/23/2019 21:45,2,0.000,ALERT,213.06,296.36,60.033,1556070304,"201051344000651","174011545737251",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,1265171.6,1265171.6,25460,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070330,409991.00
04/23/2019 21:45,2,0.000,ALERT,212.16,297.57,60.017,1556070304,"201051344000594","174011545737251",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,1277667.3,1277667.3,49342,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070332,409992.00
04/23/2019 21:45,2,0.000,ALERT,212.61,296.96,60.012,1556070304,"201051344000469","174011545737251",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,1257666.3,1257666.3,17584,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070334,409993.00
04/23/2019 21:45,2,0.000,ALERT,213.06,297.57,60.022,1556070304,"201051344000585","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,1278398.0,1278398.0,25519,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070336,409994.00
04/23/2019 21:45,2,0.000,ALERT,213.06,296.66,60.001,1556070304,"201051344000853","174011545737251",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,1281105.9,1281105.9,17185,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070338,409995.00
04/23/2019 21:45,2,0.000,ALERT,213.06,297.57,60.017,1556070304,"201051344001145","174011545737251",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,1280664.2,1280664.2,25437,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070340,409996.00
04/23/2019 21:45,2,0.000,ALERT,213.06,297.26,60.012,1556070304,"201051344000438","174011545737251",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,1273554.5,1273554.5,25469,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070342,409997.00
04/23/2019 21:45,2,0.000,ALERT,212.61,297.26,60.012,1556070304,"201051344001135","174011545737251",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,1260400.3,1260400.3,25420,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070343,409998.00
04/23/2019 21:45,2,0.000,ALERT,212.38,296.66,60.001,1556070304,"201051344000983","174011545737251",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,1279149.2,1279149.2,17184,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070345,409999.00
04/23/2019 21:45,2,0.000,ALERT,212.83,296.66,60.006,1556070304,"201051344001203","174011545737251",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,1268125.4,1268125.4,25478,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070347,410000.00
04/23/2019 21:45,2,0.000,ALERT,212.83,297.26,60.022,1556070304,"201051344001230","174011545737251",0.00,7.30,0,295.46,299.07,0.0,0.0,0.000,1264441.8,1264441.8,25303,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070349,410001.00
04/23/2019 21:45,2,0.000,ALERT,212.38,296.96,60.017,1556070304,"201051344000646","174011545737251",0.00,7.30,0,294.56,298.47,0.0,0.0,0.000,1257962.0,1257962.0,25446,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556070351,410002.00
04/23/2019 21:45,2,0.000,ALERT,212.61,296.36,60.017,1556070304,"201051344000867","174011545737251",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,1256326.7,1256326.7,49375,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070352,410003.00
04/23/2019 21:45,2,0.000,ALERT,213.06,296.36,59.990,1556070304,"201051344000633","174011545737251",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,1253739.5,1253739.5,49471,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070354,410004.00
04/23/2019 21:45,2,0.000,ALERT,212.38,296.96,60.012,1556070304,"201051344000955","174011545737251",0.00,8.00,0,295.16,298.77,0.0,0.0,0.000,1278001.0,1278001.0,25465,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556070356,410005.00
04/23/2019 21:45,2,0.000,ALERT,212.61,295.76,60.017,1556070304,"201051344000648","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1268966.3,1268966.3,48927,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070358,410006.00
04/23/2019 21:45,2,0.000,ALERT,212.83,296.36,60.017,1556070304,"201051344000645","174011545737251",0.00,8.00,0,295.16,298.77,0.0,0.0,0.000,1273833.0,1273833.0,48891,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070360,410007.00
04/23/2019 21:45,2,0.000,ALERT,212.38,297.26,59.990,1556070304,"201051344000569","174011545737251",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,1289960.6,1289960.6,17098,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556070361,410008.00
04/23/2019 21:45,2,0.000,ALERT,212.61,296.06,60.001,1556070304,"179051228000119","174011545737251",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,77134.9,77134.9,17206,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556070363,410009.00
04/23/2019 22:00,2,0.000,ALERT,211.70,296.96,60.006,1556071204,"201051344000579","174011545737251",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1289786.5,1289786.5,17553,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071206,410010.00
04/23/2019 22:00,2,0.000,ALERT,211.25,294.86,60.001,1556071204,"201051344001025","174011545737251",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,1272081.1,1272081.1,25481,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071208,410011.00
04/23/2019 22:00,2,0.000,ALERT,211.48,295.46,60.006,1556071204,"201051344001093","174011545737251",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,1255950.1,1255950.1,25522,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071210,410012.00
04/23/2019 22:00,2,0.000,ALERT,211.48,296.66,60.006,1556071204,"201051344000458","174011545737251",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,1272915.3,1272915.3,17303,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071212,410013.00
04/23/2019 22:00,2,0.000,ALERT,211.25,296.06,60.006,1556071204,"201051344000890","174011545737251",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,1270624.3,1270624.3,25436,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071214,410014.00
04/23/2019 22:00,2,0.000,ALERT,211.48,296.66,60.012,1556071204,"201051344000988","174011545737251",0.00,7.30,0,292.46,298.47,0.0,0.0,0.000,981784.1,981784.1,17629,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071216,410015.00
04/23/2019 22:00,2,0.000,ALERT,211.70,296.36,59.975,1556071204,"201051344000582","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1249519.9,1249519.9,25412,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071218,410016.00
04/23/2019 22:00,2,0.000,ALERT,211.48,296.96,60.012,1556071204,"201051344000868","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1258087.1,1258087.1,49351,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556071220,410017.00
04/23/2019 22:00,2,0.000,ALERT,212.16,297.26,60.028,1556071204,"201051344000576","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1276187.1,1276187.1,21390,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071221,410018.00
04/23/2019 22:00,2,0.000,ALERT,211.70,296.36,59.996,1556071204,"201051344001158","174011545737251",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,1252907.1,1252907.1,17613,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071223,410019.00
04/23/2019 22:00,2,0.000,ALERT,211.48,294.86,60.006,1556071204,"201051344000917","174011545737251",0.00,8.00,0,292.76,298.17,0.0,0.0,0.000,1266042.0,1266042.0,25328,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071225,410020.00
04/23/2019 22:00,2,0.000,ALERT,211.48,295.16,60.006,1556071204,"201051344000417","174011545737251",0.00,7.30,0,293.66,298.17,0.0,0.0,0.000,1016355.7,1016355.7,25478,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071227,410021.00
04/23/2019 22:00,2,0.000,ALERT,211.70,295.46,60.049,1556071204,"201051344000685","174011545737251",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,1272368.4,1272368.4,25496,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071229,410022.00
04/23/2019 22:00,2,0.000,ALERT,211.48,294.56,60.001,1556071204,"201051344000651","174011545737251",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,1265171.6,1265171.6,25462,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071231,410023.00
04/23/2019 22:00,2,0.000,ALERT,211.48,297.26,60.012,1556071204,"201051344000594","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,1277667.3,1277667.3,49344,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071232,410024.00
04/23/2019 22:00,2,0.000,ALERT,211.70,296.66,60.012,1556071204,"201051344000469","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1257666.3,1257666.3,17586,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556071234,410025.00
04/23/2019 22:00,2,0.000,ALERT,211.48,295.46,60.012,1556071204,"201051344000585","174011545737251",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,1278398.0,1278398.0,25521,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071236,410026.00
04/23/2019 22:00,2,0.000,ALERT,212.16,296.66,60.017,1556071204,"201051344000853","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1281105.9,1281105.9,17187,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071238,410027.00
04/23/2019 22:00,2,0.000,ALERT,211.70,295.76,60.017,1556071204,"201051344001145","174011545737251",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,1280664.2,1280664.2,25439,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071240,410028.00
04/23/2019 22:00,2,0.000,ALERT,211.48,295.46,60.022,1556071204,"201051344000438","174011545737251",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,1273554.5,1273554.5,25471,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556071241,410029.00
04/23/2019 22:00,2,0.000,ALERT,210.80,295.16,60.017,1556071204,"201051344001135","174011545737251",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,1260400.3,1260400.3,25422,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071243,410030.00
04/23/2019 22:00,2,0.000,ALERT,211.70,296.66,60.065,1556071204,"201051344000983","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1279149.2,1279149.2,17186,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071245,410031.00
04/23/2019 22:00,2,0.000,ALERT,211.48,295.16,60.028,1556071204,"201051344001203","174011545737251",0.00,7.00,0,293.96,299.97,0.0,0.0,0.000,1268125.4,1268125.4,25480,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071247,410032.00
04/23/2019 22:00,2,0.000,ALERT,211.25,295.46,60.012,1556071204,"201051344001230","174011545737251",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,1264441.8,1264441.8,25305,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071249,410033.00
04/23/2019 22:00,2,0.000,ALERT,211.03,295.16,60.028,1556071204,"201051344000646","174011545737251",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,1257962.0,1257962.0,25448,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071251,410034.00
04/23/2019 22:00,2,0.000,ALERT,211.93,296.06,60.028,1556071204,"201051344000867","174011545737251",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,1256326.7,1256326.7,49377,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071252,410035.00
04/23/2019 22:00,2,0.000,ALERT,212.16,295.76,60.028,1556071204,"201051344000633","174011545737251",0.00,7.30,0,292.46,298.17,0.0,0.0,0.000,1253739.5,1253739.5,49473,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556071254,410036.00
04/23/2019 22:00,2,0.000,ALERT,210.80,294.86,60.033,1556071204,"201051344000955","174011545737251",0.00,7.30,0,293.96,298.17,0.0,0.0,0.000,1278001.0,1278001.0,25467,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071256,410037.00
04/23/2019 22:00,2,0.000,ALERT,211.70,295.76,60.033,1556071204,"201051344000648","174011545737251",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,1268966.3,1268966.3,48929,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071258,410038.00
04/23/2019 22:00,2,0.000,ALERT,212.16,296.36,60.033,1556071204,"201051344000645","174011545737251",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,1273833.0,1273833.0,48893,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071260,410039.00
04/23/2019 22:00,2,0.000,ALERT,211.70,297.26,60.054,1556071204,"201051344000569","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1289960.6,1289960.6,17100,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556071262,410040.00
04/23/2019 22:00,2,0.000,ALERT,212.16,296.36,60.033,1556071204,"179051228000119","174011545737251",0.00,9.30,0,293.06,298.17,0.0,0.0,0.000,77134.9,77134.9,17208,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556071263,410041.00
04/23/2019 22:15,2,0.000,ALERT,212.16,297.87,60.049,1556072104,"201051344000579","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1289786.5,1289786.5,17555,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556072106,410042.00
04/23/2019 22:15,2,0.000,ALERT,211.48,294.86,60.028,1556072104,"201051344001025","174011545737251",0.00,6.30,0,292.76,298.77,0.0,0.0,0.000,1272081.1,1272081.1,25483,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072107,410043.00
04/23/2019 22:15,2,0.000,ALERT,211.70,295.76,60.022,1556072104,"201051344001093","174011545737251",0.00,7.30,0,293.66,298.17,0.0,0.0,0.000,1255950.1,1255950.1,25524,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072109,410044.00
04/23/2019 22:15,2,0.000,ALERT,212.16,297.57,60.054,1556072104,"201051344000458","174011545737251",0.00,7.70,0,294.56,299.97,0.0,0.0,0.000,1272915.3,1272915.3,17305,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556072111,410045.00
04/23/2019 22:15,2,0.000,ALERT,211.70,295.76,60.022,1556072104,"201051344000890","174011545737251",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,1270624.3,1270624.3,25438,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556072113,410046.00
04/23/2019 22:15,2,0.000,ALERT,212.16,297.57,60.033,1556072104,"201051344000988","174011545737251",0.00,7.00,0,292.16,298.77,0.0,0.0,0.000,981784.1,981784.1,17631,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556072115,410047.00
04/23/2019 22:15,2,0.000,ALERT,212.16,296.36,60.033,1556072104,"201051344000582","174011545737251",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,1249519.9,1249519.9,25414,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072117,410048.00
04/23/2019 22:15,2,0.000,ALERT,212.16,298.17,60.028,1556072104,"201051344000868","174011545737251",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,1258087.1,1258087.1,49353,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072119,410049.00
04/23/2019 22:15,2,0.000,ALERT,212.61,298.17,60.028,1556072104,"201051344000576","174011545737251",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,1276187.1,1276187.1,21392,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072121,410050.00
04/23/2019 22:15,2,0.000,ALERT,212.38,297.26,60.028,1556072104,"201051344001158","174011545737251",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,1252907.1,1252907.1,17615,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556072123,410051.00
04/23/2019 22:15,2,0.000,ALERT,211.93,294.86,59.985,1556072104,"201051344000917","174011545737251",0.00,7.70,0,292.16,297.57,0.0,0.0,0.000,1266042.0,1266042.0,25330,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072125,410052.00
04/23/2019 22:15,2,0.000,ALERT,212.16,295.16,60.022,1556072104,"201051344000417","174011545737251",0.00,7.00,0,293.06,297.57,0.0,0.0,0.000,1016355.7,1016355.7,25480,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072126,410053.00
04/23/2019 22:15,2,0.000,ALERT,212.16,295.76,60.012,1556072104,"201051344000685","174011545737251",0.00,7.00,0,293.06,298.17,0.0,0.0,0.000,1272368.4,1272368.4,25498,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072128,410054.00
04/23/2019 22:15,2,0.000,ALERT,211.93,294.86,60.033,1556072104,"201051344000651","174011545737251",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,1265171.6,1265171.6,25464,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072130,410055.00
04/23/2019 22:15,2,0.000,ALERT,212.16,298.17,60.070,1556072104,"201051344000594","174011545737251",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,1277667.3,1277667.3,49346,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556072132,410056.00
04/23/2019 22:15,2,0.000,ALERT,212.38,297.87,60.028,1556072104,"201051344000469","174011545737251",0.00,6.30,0,293.66,298.77,0.0,0.0,0.000,1257666.3,1257666.3,17588,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072134,410057.00
04/23/2019 22:15,2,0.000,ALERT,211.93,296.06,60.022,1556072104,"201051344000585","174011545737251",0.00,7.00,0,293.06,298.47,0.0,0.0,0.000,1278398.0,1278398.0,25523,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072136,410058.00
