ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 22:15,2,0.000,ALERT,212.83,297.57,60.022,1556072104,"201051344000853","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1281105.9,1281105.9,17189,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072137,410059.00
04/23/2019 22:15,2,0.000,ALERT,212.16,296.06,60.059,1556072104,"201051344001145","174011545737251",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,1280664.2,1280664.2,25441,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072139,410060.00
04/23/2019 22:15,2,0.000,ALERT,211.93,295.76,60.022,1556072104,"201051344000438","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1273554.5,1273554.5,25473,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556072141,410061.00
04/23/2019 22:15,2,0.000,ALERT,211.48,295.76,60.022,1556072104,"201051344001135","174011545737251",0.00,7.00,0,293.66,298.77,0.0,0.0,0.000,1260400.3,1260400.3,25424,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072143,410062.00
04/23/2019 22:15,2,0.000,ALERT,212.16,297.87,60.028,1556072104,"201051344000983","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1279149.2,1279149.2,17188,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072145,410063.00
04/23/2019 22:15,2,0.000,ALERT,211.93,295.46,60.070,1556072104,"201051344001203","174011545737251",0.00,6.70,0,293.36,299.97,0.0,0.0,0.000,1268125.4,1268125.4,25482,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556072146,410064.00
04/23/2019 22:15,2,0.000,ALERT,211.48,295.76,60.022,1556072104,"201051344001230","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1264441.8,1264441.8,25307,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072148,410065.00
04/23/2019 22:15,2,0.000,ALERT,211.48,295.16,60.012,1556072104,"201051344000646","174011545737251",0.00,6.70,0,292.76,297.87,0.0,0.0,0.000,1257962.0,1257962.0,25450,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072150,410066.00
04/23/2019 22:15,2,0.000,ALERT,212.38,297.26,60.017,1556072104,"201051344000867","174011545737251",0.00,7.70,0,293.96,299.37,0.0,0.0,0.000,1256326.7,1256326.7,49379,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556072152,410067.00
04/23/2019 22:15,2,0.000,ALERT,212.83,296.96,60.012,1556072104,"201051344000633","174011545737251",0.00,7.00,0,292.16,298.77,0.0,0.0,0.000,1253739.5,1253739.5,49475,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072154,410068.00
04/23/2019 22:15,2,0.000,ALERT,211.25,295.46,60.059,1556072104,"201051344000955","174011545737251",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,1278001.0,1278001.0,25469,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072156,410069.00
04/23/2019 22:15,2,0.000,ALERT,212.38,296.96,60.022,1556072104,"201051344000648","174011545737251",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,1268966.3,1268966.3,48931,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072158,410070.00
04/23/2019 22:15,2,0.000,ALERT,212.61,297.57,60.017,1556072104,"201051344000645","174011545737251",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,1273833.0,1273833.0,48895,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072159,410071.00
04/23/2019 22:15,2,0.000,ALERT,212.16,297.87,60.017,1556072104,"201051344000569","174011545737251",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,1289960.6,1289960.6,17102,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556072161,410072.00
04/23/2019 22:15,2,0.000,ALERT,212.61,296.96,60.017,1556072104,"179051228000119","174011545737251",0.00,9.00,0,293.06,298.47,0.0,0.0,0.000,77134.9,77134.9,17210,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556072163,410073.00
04/23/2019 22:30,2,0.000,ALERT,212.83,297.87,60.028,1556073004,"201051344000579","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1289786.5,1289786.5,17557,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073006,410074.00
04/23/2019 22:30,2,0.000,ALERT,213.06,296.66,60.038,1556073004,"201051344001025","174011545737251",0.00,6.30,0,293.06,299.37,0.0,0.0,0.000,1272081.1,1272081.1,25485,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073008,410075.00
04/23/2019 22:30,2,0.000,ALERT,213.06,297.26,60.028,1556073004,"201051344001093","174011545737251",0.00,7.70,0,293.66,298.77,0.0,0.0,0.000,1255950.1,1255950.1,25526,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073010,410076.00
04/23/2019 22:30,2,0.000,ALERT,212.61,297.26,60.075,1556073004,"201051344000458","174011545737251",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,1272915.3,1272915.3,17307,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073012,410077.00
04/23/2019 22:30,2,0.000,ALERT,212.83,297.57,60.028,1556073004,"201051344000890","174011545737251",0.00,7.30,0,293.96,299.67,0.0,0.0,0.000,1270624.3,1270624.3,25440,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073014,410078.00
04/23/2019 22:30,2,0.000,ALERT,212.61,296.96,60.059,1556073004,"201051344000988","174011545737251",0.00,7.00,0,293.06,299.07,0.0,0.0,0.000,981784.1,981784.1,17633,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073016,410079.00
04/23/2019 22:30,2,0.000,ALERT,213.51,298.17,60.012,1556073004,"201051344000582","174011545737251",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,1249519.9,1249519.9,25416,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073018,410080.00
04/23/2019 22:30,2,0.000,ALERT,212.83,298.17,60.028,1556073004,"201051344000868","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1258087.1,1258087.1,49355,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073019,410081.00
04/23/2019 22:30,2,0.000,ALERT,213.29,297.57,60.022,1556073004,"201051344000576","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1276187.1,1276187.1,21394,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073021,410082.00
04/23/2019 22:30,2,0.000,ALERT,212.83,296.96,60.017,1556073004,"201051344001158","174011545737251",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,1252907.1,1252907.1,17617,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073023,410083.00
04/23/2019 22:30,2,0.000,ALERT,213.06,296.66,60.033,1556073004,"201051344000917","174011545737251",0.00,8.00,0,292.46,298.17,0.0,0.0,0.000,1266042.0,1266042.0,25332,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073025,410084.00
04/23/2019 22:30,2,0.000,ALERT,213.29,296.66,60.028,1556073004,"201051344000417","174011545737251",0.00,7.30,0,293.36,298.17,0.0,0.0,0.000,1016355.7,1016355.7,25482,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073027,410085.00
04/23/2019 22:30,2,0.000,ALERT,213.29,297.26,60.017,1556073004,"201051344000685","174011545737251",0.00,7.00,0,293.66,298.77,0.0,0.0,0.000,1272368.4,1272368.4,25500,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073029,410086.00
04/23/2019 22:30,2,0.000,ALERT,213.06,296.36,60.012,1556073004,"201051344000651","174011545737251",0.00,6.30,0,293.36,298.47,0.0,0.0,0.000,1265171.6,1265171.6,25466,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073030,410087.00
04/23/2019 22:30,2,0.000,ALERT,212.61,298.17,60.028,1556073004,"201051344000594","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1277667.3,1277667.3,49348,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073032,410088.00
04/23/2019 22:30,2,0.000,ALERT,213.06,297.26,60.028,1556073004,"201051344000469","174011545737251",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,1257666.3,1257666.3,17590,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073034,410089.00
04/23/2019 22:30,2,0.000,ALERT,213.06,297.26,59.975,1556073004,"201051344000585","174011545737251",0.00,7.30,0,293.36,298.77,0.0,0.0,0.000,1278398.0,1278398.0,25525,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073036,410090.00
04/23/2019 22:30,2,0.000,ALERT,213.29,297.26,60.022,1556073004,"201051344000853","174011545737251",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,1281105.9,1281105.9,17191,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073038,410091.00
04/23/2019 22:30,2,0.000,ALERT,213.06,297.26,60.012,1556073004,"201051344001145","174011545737251",0.00,7.00,0,294.26,299.67,0.0,0.0,0.000,1280664.2,1280664.2,25443,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073040,410092.00
04/23/2019 22:30,2,0.000,ALERT,213.06,296.96,60.017,1556073004,"201051344000438","174011545737251",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,1273554.5,1273554.5,25475,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073042,410093.00
04/23/2019 22:30,2,0.000,ALERT,212.38,297.26,60.017,1556073004,"201051344001135","174011545737251",0.00,7.00,0,293.96,299.37,0.0,0.0,0.000,1260400.3,1260400.3,25426,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073044,410094.00
04/23/2019 22:30,2,0.000,ALERT,212.61,297.26,60.017,1556073004,"201051344000983","174011545737251",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,1279149.2,1279149.2,17190,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073045,410095.00
04/23/2019 22:30,2,0.000,ALERT,213.06,296.96,60.017,1556073004,"201051344001203","174011545737251",0.00,6.70,0,293.66,300.57,0.0,0.0,0.000,1268125.4,1268125.4,25484,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073047,410096.00
04/23/2019 22:30,2,0.000,ALERT,212.83,297.26,60.012,1556073004,"201051344001230","174011545737251",0.00,7.00,0,293.66,299.07,0.0,0.0,0.000,1264441.8,1264441.8,25309,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073049,410097.00
04/23/2019 22:30,2,0.000,ALERT,212.61,296.96,60.022,1556073004,"201051344000646","174011545737251",0.00,7.00,0,292.76,298.47,0.0,0.0,0.000,1257962.0,1257962.0,25452,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073051,410098.00
04/23/2019 22:30,2,0.000,ALERT,213.06,297.26,60.017,1556073004,"201051344000867","174011545737251",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,1256326.7,1256326.7,49381,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073053,410099.00
04/23/2019 22:30,2,0.000,ALERT,213.51,297.26,60.012,1556073004,"201051344000633","174011545737251",0.00,6.70,0,293.36,298.77,0.0,0.0,0.000,1253739.5,1253739.5,49477,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073054,410100.00
04/23/2019 22:30,2,0.000,ALERT,212.38,297.26,59.964,1556073004,"201051344000955","174011545737251",0.00,7.30,0,293.06,298.47,0.0,0.0,0.000,1278001.0,1278001.0,25471,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073056,410101.00
04/23/2019 22:30,2,0.000,ALERT,212.83,296.66,59.990,1556073004,"201051344000648","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1268966.3,1268966.3,48933,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073058,410102.00
04/23/2019 22:30,2,0.000,ALERT,213.06,297.26,60.017,1556073004,"201051344000645","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1273833.0,1273833.0,48897,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073060,410103.00
04/23/2019 22:30,2,0.000,ALERT,212.83,298.17,59.990,1556073004,"201051344000569","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1289960.6,1289960.6,17104,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073062,410104.00
04/23/2019 22:30,2,0.000,ALERT,213.29,296.96,59.969,1556073004,"179051228000119","174011545737251",0.00,8.50,0,293.96,298.77,0.0,0.0,0.000,77134.9,77134.9,17212,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556073063,410105.00
04/23/2019 22:45,2,0.000,ALERT,212.83,298.77,60.022,1556073904,"201051344000579","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1289786.5,1289786.5,17559,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073906,410106.00
04/23/2019 22:45,2,0.000,ALERT,212.83,296.36,60.028,1556073904,"201051344001025","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1272081.1,1272081.1,25487,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073908,410107.00
04/23/2019 22:45,2,0.000,ALERT,213.06,296.96,60.028,1556073904,"201051344001093","174011545737251",0.00,7.70,0,295.16,298.47,0.0,0.0,0.000,1255950.1,1255950.1,25528,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073910,410108.00
04/23/2019 22:45,2,0.000,ALERT,212.83,298.47,60.033,1556073904,"201051344000458","174011545737251",0.00,7.70,0,294.86,300.27,0.0,0.0,0.000,1272915.3,1272915.3,17309,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073911,410109.00
04/23/2019 22:45,2,0.000,ALERT,212.83,297.26,60.033,1556073904,"201051344000890","174011545737251",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,1270624.3,1270624.3,25442,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073913,410110.00
04/23/2019 22:45,2,0.000,ALERT,212.83,298.17,60.028,1556073904,"201051344000988","174011545737251",0.00,6.70,0,292.76,299.37,0.0,0.0,0.000,981784.1,981784.1,17635,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073916,410111.00
04/23/2019 22:45,2,0.000,ALERT,213.29,297.57,60.028,1556073904,"201051344000582","174011545737251",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,1249519.9,1249519.9,25418,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073917,410112.00
04/23/2019 22:45,2,0.000,ALERT,212.83,298.77,60.033,1556073904,"201051344000868","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1258087.1,1258087.1,49357,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073919,410113.00
04/23/2019 22:45,2,0.000,ALERT,213.51,298.77,60.028,1556073904,"201051344000576","174011545737251",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,1276187.1,1276187.1,21396,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073921,410114.00
04/23/2019 22:45,2,0.000,ALERT,213.06,298.17,60.033,1556073904,"201051344001158","174011545737251",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,1252907.1,1252907.1,17619,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073923,410115.00
04/23/2019 22:45,2,0.000,ALERT,213.06,296.36,60.054,1556073904,"201051344000917","174011545737251",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,1266042.0,1266042.0,25334,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073925,410116.00
04/23/2019 22:45,2,0.000,ALERT,213.06,296.06,60.033,1556073904,"201051344000417","174011545737251",0.00,7.00,0,294.56,298.17,0.0,0.0,0.000,1016355.7,1016355.7,25484,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073926,410117.00
04/23/2019 22:45,2,0.000,ALERT,213.29,296.66,60.022,1556073904,"201051344000685","174011545737251",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,1272368.4,1272368.4,25502,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073928,410118.00
04/23/2019 22:45,2,0.000,ALERT,213.06,296.06,60.033,1556073904,"201051344000651","174011545737251",0.00,6.00,0,294.86,298.17,0.0,0.0,0.000,1265171.6,1265171.6,25468,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073930,410119.00
04/23/2019 22:45,2,0.000,ALERT,212.83,299.07,60.022,1556073904,"201051344000594","174011545737251",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,1277667.3,1277667.3,49350,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073932,410120.00
04/23/2019 22:45,2,0.000,ALERT,213.29,298.47,59.996,1556073904,"201051344000469","174011545737251",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,1257666.3,1257666.3,17592,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073934,410121.00
04/23/2019 22:45,2,0.000,ALERT,213.06,296.96,60.028,1556073904,"201051344000585","174011545737251",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,1278398.0,1278398.0,25527,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073935,410122.00
04/23/2019 22:45,2,0.000,ALERT,213.51,297.87,60.070,1556073904,"201051344000853","174011545737251",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,1281105.9,1281105.9,17193,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073937,410123.00
04/23/2019 22:45,2,0.000,ALERT,213.29,297.26,60.022,1556073904,"201051344001145","174011545737251",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,1280664.2,1280664.2,25445,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073939,410124.00
04/23/2019 22:45,2,0.000,ALERT,213.06,296.96,60.028,1556073904,"201051344000438","174011545737251",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,1273554.5,1273554.5,25477,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073941,410125.00
04/23/2019 22:45,2,0.000,ALERT,212.61,296.96,60.033,1556073904,"201051344001135","174011545737251",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,1260400.3,1260400.3,25428,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073943,410126.00
04/23/2019 22:45,2,0.000,ALERT,213.06,298.47,60.043,1556073904,"201051344000983","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1279149.2,1279149.2,17192,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073945,410127.00
04/23/2019 22:45,2,0.000,ALERT,213.06,296.66,60.059,1556073904,"201051344001203","174011545737251",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,1268125.4,1268125.4,25486,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073946,410128.00
04/23/2019 22:45,2,0.000,ALERT,213.06,297.26,60.038,1556073904,"201051344001230","174011545737251",0.00,7.00,0,295.46,298.77,0.0,0.0,0.000,1264441.8,1264441.8,25311,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073948,410129.00
04/23/2019 22:45,2,0.000,ALERT,212.61,296.96,60.033,1556073904,"201051344000646","174011545737251",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,1257962.0,1257962.0,25454,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073950,410130.00
04/23/2019 22:45,2,0.000,ALERT,213.51,298.17,60.033,1556073904,"201051344000867","174011545737251",0.00,7.30,0,294.86,299.97,0.0,0.0,0.000,1256326.7,1256326.7,49383,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073952,410131.00
04/23/2019 22:45,2,0.000,ALERT,213.74,298.17,60.028,1556073904,"201051344000633","174011545737251",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,1253739.5,1253739.5,49479,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073954,410132.00
04/23/2019 22:45,2,0.000,ALERT,212.61,297.26,60.028,1556073904,"201051344000955","174011545737251",0.00,7.00,0,295.46,298.77,0.0,0.0,0.000,1278001.0,1278001.0,25473,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073956,410133.00
04/23/2019 22:45,2,0.000,ALERT,213.06,297.57,60.033,1556073904,"201051344000648","174011545737251",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,1268966.3,1268966.3,48935,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073958,410134.00
04/23/2019 22:45,2,0.000,ALERT,213.51,298.47,60.022,1556073904,"201051344000645","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1273833.0,1273833.0,48899,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556073960,410135.00
04/23/2019 22:45,2,0.000,ALERT,213.06,298.77,60.022,1556073904,"201051344000569","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,1289960.6,1289960.6,17106,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556073961,410136.00
04/23/2019 22:45,2,0.000,ALERT,213.29,297.87,60.012,1556073904,"179051228000119","174011545737251",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,77134.9,77134.9,17214,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556073963,410137.00
04/23/2019 23:00,2,0.000,ALERT,213.51,299.67,60.028,1556074804,"201051344000579","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1289786.5,1289786.5,17561,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556074806,410138.00
04/23/2019 23:00,2,0.000,ALERT,213.06,296.66,59.990,1556074804,"201051344001025","174011545737251",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,1272081.1,1272081.1,25489,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074808,410139.00
04/23/2019 23:00,2,0.000,ALERT,213.29,297.26,60.033,1556074804,"201051344001093","174011545737251",0.00,7.30,0,294.86,298.47,0.0,0.0,0.000,1255950.1,1255950.1,25530,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074809,410140.00
04/23/2019 23:00,2,0.000,ALERT,213.29,298.77,60.022,1556074804,"201051344000458","174011545737251",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,1272915.3,1272915.3,17311,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074811,410141.00
04/23/2019 23:00,2,0.000,ALERT,213.06,297.57,60.038,1556074804,"201051344000890","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1270624.3,1270624.3,25444,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074813,410142.00
04/23/2019 23:00,2,0.000,ALERT,213.06,298.77,60.038,1556074804,"201051344000988","174011545737251",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,981784.1,981784.1,17637,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556074815,410143.00
04/23/2019 23:00,2,0.000,ALERT,213.51,298.17,60.001,1556074804,"201051344000582","174011545737251",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,1249519.9,1249519.9,25420,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556074817,410144.00
04/23/2019 23:00,2,0.000,ALERT,213.06,299.37,60.038,1556074804,"201051344000868","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1258087.1,1258087.1,49359,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074819,410145.00
04/23/2019 23:00,2,0.000,ALERT,213.74,299.37,60.038,1556074804,"201051344000576","174011545737251",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,1276187.1,1276187.1,21398,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074821,410146.00
04/23/2019 23:00,2,0.000,ALERT,213.29,298.47,60.043,1556074804,"201051344001158","174011545737251",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,1252907.1,1252907.1,17621,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556074823,410147.00
04/23/2019 23:00,2,0.000,ALERT,213.29,296.66,60.033,1556074804,"201051344000917","174011545737251",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,1266042.0,1266042.0,25336,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556074824,410148.00
04/23/2019 23:00,2,0.000,ALERT,213.29,296.66,60.033,1556074804,"201051344000417","174011545737251",0.00,7.00,0,294.26,297.87,0.0,0.0,0.000,1016355.7,1016355.7,25486,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074826,410149.00
04/23/2019 23:00,2,0.000,ALERT,213.51,296.96,60.033,1556074804,"201051344000685","174011545737251",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,1272368.4,1272368.4,25504,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556074828,410150.00
04/23/2019 23:00,2,0.000,ALERT,213.29,296.36,60.075,1556074804,"201051344000651","174011545737251",0.00,6.00,0,294.26,298.17,0.0,0.0,0.000,1265171.6,1265171.6,25470,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074830,410151.00
04/23/2019 23:00,2,0.000,ALERT,213.06,299.37,60.033,1556074804,"201051344000594","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1277667.3,1277667.3,49352,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074833,410152.00
04/23/2019 23:00,2,0.000,ALERT,213.29,298.77,60.006,1556074804,"201051344000469","174011545737251",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,1257666.3,1257666.3,17594,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556074835,410153.00
04/23/2019 23:00,2,0.000,ALERT,213.51,297.57,59.985,1556074804,"201051344000585","174011545737251",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,1278398.0,1278398.0,25529,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074836,410154.00
04/23/2019 23:00,2,0.000,ALERT,213.74,298.47,60.038,1556074804,"201051344000853","174011545737251",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,1281105.9,1281105.9,17195,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074838,410155.00
04/23/2019 23:00,2,0.000,ALERT,213.29,297.26,60.017,1556074804,"201051344001145","174011545737251",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,1280664.2,1280664.2,25447,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556074840,410156.00
04/23/2019 23:00,2,0.000,ALERT,213.29,297.26,60.049,1556074804,"201051344000438","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1273554.5,1273554.5,25479,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074842,410157.00
04/23/2019 23:00,2,0.000,ALERT,212.83,297.26,60.006,1556074804,"201051344001135","174011545737251",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,1260400.3,1260400.3,25430,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074844,410158.00
04/23/2019 23:00,2,0.000,ALERT,213.29,298.47,60.033,1556074804,"201051344000983","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1279149.2,1279149.2,17194,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074846,410159.00
04/23/2019 23:00,2,0.000,ALERT,213.29,296.96,60.028,1556074804,"201051344001203","174011545737251",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,1268125.4,1268125.4,25488,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074847,410160.00
04/23/2019 23:00,2,0.000,ALERT,213.29,297.57,60.028,1556074804,"201051344001230","174011545737251",0.00,6.70,0,295.16,298.77,0.0,0.0,0.000,1264441.8,1264441.8,25313,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556074849,410161.00
04/23/2019 23:00,2,0.000,ALERT,212.83,296.66,60.028,1556074804,"201051344000646","174011545737251",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,1257962.0,1257962.0,25456,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074851,410162.00
04/23/2019 23:00,2,0.000,ALERT,213.51,298.17,60.028,1556074804,"201051344000867","174011545737251",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,1256326.7,1256326.7,49385,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074853,410163.00
04/23/2019 23:00,2,0.000,ALERT,213.96,298.47,60.028,1556074804,"201051344000633","174011545737251",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,1253739.5,1253739.5,49481,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074855,410164.00
04/23/2019 23:00,2,0.000,ALERT,212.83,296.96,60.043,1556074804,"201051344000955","174011545737251",0.00,6.70,0,294.86,298.17,0.0,0.0,0.000,1278001.0,1278001.0,25475,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556074857,410165.00
04/23/2019 23:00,2,0.000,ALERT,213.29,297.87,60.022,1556074804,"201051344000648","174011545737251",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,1268966.3,1268966.3,48937,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556074858,410166.00
04/23/2019 23:00,2,0.000,ALERT,213.74,298.47,60.028,1556074804,"201051344000645","174011545737251",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,1273833.0,1273833.0,48901,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556074860,410167.00
04/23/2019 23:00,2,0.000,ALERT,213.29,299.07,60.017,1556074804,"201051344000569","174011545737251",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,1289960.6,1289960.6,17108,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556074862,410168.00
04/23/2019 23:00,2,0.000,ALERT,213.51,298.17,60.017,1556074804,"179051228000119","174011545737251",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,77134.9,77134.9,17216,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556074864,410169.00
04/23/2019 23:15,2,0.000,ALERT,212.61,299.67,60.028,1556075704,"201051344000579","174011545737251",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,1289786.5,1289786.5,17563,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075707,410170.00
04/23/2019 23:15,2,0.000,ALERT,211.48,295.76,60.017,1556075704,"201051344001025","174011545737251",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,1272081.1,1272081.1,25491,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556075708,410171.00
04/23/2019 23:15,2,0.000,ALERT,211.70,296.36,60.022,1556075704,"201051344001093","174011545737251",0.00,7.00,0,295.46,298.77,0.0,0.0,0.000,1255950.1,1255950.1,25532,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075710,410172.00
04/23/2019 23:15,2,0.000,ALERT,212.61,298.77,60.038,1556075704,"201051344000458","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1272915.3,1272915.3,17313,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075712,410173.00
04/23/2019 23:15,2,0.000,ALERT,211.48,296.66,60.038,1556075704,"201051344000890","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1270624.3,1270624.3,25446,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075714,410174.00
04/23/2019 23:15,2,0.000,ALERT,212.38,298.77,60.054,1556075704,"201051344000988","174011545737251",0.00,6.70,0,294.56,299.97,0.0,0.0,0.000,981784.1,981784.1,17639,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075716,410175.00
04/23/2019 23:15,2,0.000,ALERT,212.16,297.26,60.028,1556075704,"201051344000582","174011545737251",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,1249519.9,1249519.9,25422,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556075718,410176.00
04/23/2019 23:15,2,0.000,ALERT,212.61,299.67,60.043,1556075704,"201051344000868","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1258087.1,1258087.1,49361,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556075720,410177.00
04/23/2019 23:15,2,0.000,ALERT,213.06,299.37,60.001,1556075704,"201051344000576","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1276187.1,1276187.1,21400,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556075721,410178.00
04/23/2019 23:15,2,0.000,ALERT,212.61,298.77,60.043,1556075704,"201051344001158","174011545737251",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,1252907.1,1252907.1,17623,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075723,410179.00
04/23/2019 23:15,2,0.000,ALERT,211.93,295.76,60.033,1556075704,"201051344000917","174011545737251",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,1266042.0,1266042.0,25338,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075725,410180.00
04/23/2019 23:15,2,0.000,ALERT,211.93,295.76,59.996,1556075704,"201051344000417","174011545737251",0.00,6.70,0,294.86,298.17,0.0,0.0,0.000,1016355.7,1016355.7,25488,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556075727,410181.00
04/23/2019 23:15,2,0.000,ALERT,212.16,296.36,60.038,1556075704,"201051344000685","174011545737251",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,1272368.4,1272368.4,25506,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556075729,410182.00
04/23/2019 23:15,2,0.000,ALERT,211.93,295.46,60.033,1556075704,"201051344000651","174011545737251",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,1265171.6,1265171.6,25472,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556075731,410183.00
04/23/2019 23:15,2,0.000,ALERT,212.38,299.37,59.985,1556075704,"201051344000594","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1277667.3,1277667.3,49354,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075732,410184.00
04/23/2019 23:15,2,0.000,ALERT,212.61,298.77,60.022,1556075704,"201051344000469","174011545737251",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,1257666.3,1257666.3,17596,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075734,410185.00
04/23/2019 23:15,2,0.000,ALERT,211.93,296.66,60.022,1556075704,"201051344000585","174011545737251",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,1278398.0,1278398.0,25531,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075736,410186.00
04/23/2019 23:15,2,0.000,ALERT,213.06,298.77,60.017,1556075704,"201051344000853","174011545737251",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,1281105.9,1281105.9,17197,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075738,410187.00
04/23/2019 23:15,2,0.000,ALERT,212.16,296.66,60.012,1556075704,"201051344001145","174011545737251",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,1280664.2,1280664.2,25449,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075740,410188.00
04/23/2019 23:15,2,0.000,ALERT,211.93,296.06,60.022,1556075704,"201051344000438","174011545737251",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,1273554.5,1273554.5,25481,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075741,410189.00
04/23/2019 23:15,2,0.000,ALERT,211.48,296.06,59.980,1556075704,"201051344001135","174011545737251",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,1260400.3,1260400.3,25432,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075743,410190.00
04/23/2019 23:15,2,0.000,ALERT,212.61,299.07,60.017,1556075704,"201051344000983","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1279149.2,1279149.2,17196,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075745,410191.00
04/23/2019 23:15,2,0.000,ALERT,211.70,295.76,60.012,1556075704,"201051344001203","174011545737251",0.00,6.30,0,294.86,300.57,0.0,0.0,0.000,1268125.4,1268125.4,25490,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075747,410192.00
04/23/2019 23:15,2,0.000,ALERT,211.70,296.36,60.006,1556075704,"201051344001230","174011545737251",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,1264441.8,1264441.8,25315,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075749,410193.00
04/23/2019 23:15,2,0.000,ALERT,211.25,295.46,60.006,1556075704,"201051344000646","174011545737251",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,1257962.0,1257962.0,25458,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556075751,410194.00
04/23/2019 23:15,2,0.000,ALERT,212.83,298.47,60.006,1556075704,"201051344000867","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1256326.7,1256326.7,49387,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075752,410195.00
04/23/2019 23:15,2,0.000,ALERT,213.29,298.47,60.001,1556075704,"201051344000633","174011545737251",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,1253739.5,1253739.5,49483,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075754,410196.00
04/23/2019 23:15,2,0.000,ALERT,211.25,296.06,60.001,1556075704,"201051344000955","174011545737251",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,1278001.0,1278001.0,25477,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075756,410197.00
04/23/2019 23:15,2,0.000,ALERT,212.83,298.17,59.990,1556075704,"201051344000648","174011545737251",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,1268966.3,1268966.3,48939,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075758,410198.00
04/23/2019 23:15,2,0.000,ALERT,213.06,298.47,59.985,1556075704,"201051344000645","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1273833.0,1273833.0,48903,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075760,410199.00
04/23/2019 23:15,2,0.000,ALERT,212.61,299.37,59.985,1556075704,"201051344000569","174011545737251",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,1289960.6,1289960.6,17110,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556075761,410200.00
04/23/2019 23:15,2,0.000,ALERT,212.83,298.17,59.953,1556075704,"179051228000119","174011545737251",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,77134.9,77134.9,17218,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556075763,410201.00
04/23/2019 23:30,2,0.000,ALERT,213.06,299.37,60.012,1556076604,"201051344000579","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1289786.5,1289786.5,17565,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076606,410202.00
04/23/2019 23:30,2,0.000,ALERT,212.38,296.06,60.006,1556076604,"201051344001025","174011545737251",0.00,5.50,0,293.96,299.07,0.0,0.0,0.000,1272081.1,1272081.1,25493,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076608,410203.00
