ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2019 23:30,2,0.000,ALERT,212.83,296.96,59.985,1556076604,"201051344001093","174011545737251",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,1255950.1,1255950.1,25534,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076610,410204.00
04/23/2019 23:30,2,0.000,ALERT,213.06,298.77,60.012,1556076604,"201051344000458","174011545737251",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,1272915.3,1272915.3,17315,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556076612,410205.00
04/23/2019 23:30,2,0.000,ALERT,212.61,297.26,60.022,1556076604,"201051344000890","174011545737251",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,1270624.3,1270624.3,25448,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076614,410206.00
04/23/2019 23:30,2,0.000,ALERT,212.83,298.17,60.049,1556076604,"201051344000988","174011545737251",0.00,6.30,0,294.56,300.27,0.0,0.0,0.000,981784.1,981784.1,17641,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076616,410207.00
04/23/2019 23:30,2,0.000,ALERT,213.29,297.87,60.012,1556076604,"201051344000582","174011545737251",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,1249519.9,1249519.9,25424,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076618,410208.00
04/23/2019 23:30,2,0.000,ALERT,213.06,299.07,59.980,1556076604,"201051344000868","174011545737251",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,1258087.1,1258087.1,49363,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556076619,410209.00
04/23/2019 23:30,2,0.000,ALERT,213.51,299.07,60.054,1556076604,"201051344000576","174011545737251",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,1276187.1,1276187.1,21402,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076621,410210.00
04/23/2019 23:30,2,0.000,ALERT,213.06,298.47,60.017,1556076604,"201051344001158","174011545737251",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,1252907.1,1252907.1,17625,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076623,410211.00
04/23/2019 23:30,2,0.000,ALERT,212.83,296.66,60.017,1556076604,"201051344000917","174011545737251",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,1266042.0,1266042.0,25340,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076625,410212.00
04/23/2019 23:30,2,0.000,ALERT,213.06,296.66,60.012,1556076604,"201051344000417","174011545737251",0.00,6.30,0,293.96,297.57,0.0,0.0,0.000,1016355.7,1016355.7,25490,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076627,410213.00
04/23/2019 23:30,2,0.000,ALERT,213.06,296.96,60.028,1556076604,"201051344000685","174011545737251",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,1272368.4,1272368.4,25508,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076628,410214.00
04/23/2019 23:30,2,0.000,ALERT,212.83,296.36,60.022,1556076604,"201051344000651","174011545737251",0.00,5.00,0,293.96,297.87,0.0,0.0,0.000,1265171.6,1265171.6,25474,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076630,410215.00
04/23/2019 23:30,2,0.000,ALERT,212.83,299.07,60.022,1556076604,"201051344000594","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1277667.3,1277667.3,49356,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556076632,410216.00
04/23/2019 23:30,2,0.000,ALERT,213.06,298.47,60.022,1556076604,"201051344000469","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1257666.3,1257666.3,17598,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076634,410217.00
04/23/2019 23:30,2,0.000,ALERT,213.06,297.26,60.033,1556076604,"201051344000585","174011545737251",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,1278398.0,1278398.0,25533,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556076636,410218.00
04/23/2019 23:30,2,0.000,ALERT,213.74,298.47,60.028,1556076604,"201051344000853","174011545737251",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,1281105.9,1281105.9,17199,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076638,410219.00
04/23/2019 23:30,2,0.000,ALERT,213.06,297.26,60.001,1556076604,"201051344001145","174011545737251",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,1280664.2,1280664.2,25451,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076639,410220.00
04/23/2019 23:30,2,0.000,ALERT,213.06,297.26,60.033,1556076604,"201051344000438","174011545737251",0.00,5.50,0,294.26,298.77,0.0,0.0,0.000,1273554.5,1273554.5,25483,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076641,410221.00
04/23/2019 23:30,2,0.000,ALERT,212.61,297.26,60.022,1556076604,"201051344001135","174011545737251",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,1260400.3,1260400.3,25434,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556076643,410222.00
04/23/2019 23:30,2,0.000,ALERT,213.06,298.47,60.028,1556076604,"201051344000983","174011545737251",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,1279149.2,1279149.2,17198,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076645,410223.00
04/23/2019 23:30,2,0.000,ALERT,212.83,296.96,60.012,1556076604,"201051344001203","174011545737251",0.00,6.00,0,293.96,299.97,0.0,0.0,0.000,1268125.4,1268125.4,25492,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076647,410224.00
04/23/2019 23:30,2,0.000,ALERT,212.83,297.26,60.038,1556076604,"201051344001230","174011545737251",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,1264441.8,1264441.8,25317,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076648,410225.00
04/23/2019 23:30,2,0.000,ALERT,212.61,296.66,60.028,1556076604,"201051344000646","174011545737251",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,1257962.0,1257962.0,25460,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556076650,410226.00
04/23/2019 23:30,2,0.000,ALERT,213.51,298.47,60.033,1556076604,"201051344000867","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1256326.7,1256326.7,49389,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556076652,410227.00
04/23/2019 23:30,2,0.000,ALERT,213.74,298.17,60.028,1556076604,"201051344000633","174011545737251",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,1253739.5,1253739.5,49485,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076654,410228.00
04/23/2019 23:30,2,0.000,ALERT,212.38,297.26,60.033,1556076604,"201051344000955","174011545737251",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,1278001.0,1278001.0,25479,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556076656,410229.00
04/23/2019 23:30,2,0.000,ALERT,213.29,297.87,59.985,1556076604,"201051344000648","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1268966.3,1268966.3,48941,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556076658,410230.00
04/23/2019 23:30,2,0.000,ALERT,213.51,298.47,60.033,1556076604,"201051344000645","174011545737251",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,1273833.0,1273833.0,48905,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076659,410231.00
04/23/2019 23:30,2,0.000,ALERT,213.06,299.37,60.038,1556076604,"201051344000569","174011545737251",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,1289960.6,1289960.6,17112,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556076661,410232.00
04/23/2019 23:30,2,0.000,ALERT,213.51,298.17,60.038,1556076604,"179051228000119","174011545737251",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,77134.9,77134.9,17220,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556076663,410233.00
04/23/2019 23:45,2,0.000,ALERT,213.29,299.37,60.065,1556077504,"201051344000579","174011545737251",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,1289786.5,1289786.5,17567,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077506,410234.00
04/23/2019 23:45,2,0.000,ALERT,213.51,296.96,60.017,1556077504,"201051344001025","174011545737251",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,1272081.1,1272081.1,25495,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077508,410235.00
04/23/2019 23:45,2,0.000,ALERT,213.51,297.57,60.022,1556077504,"201051344001093","174011545737251",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,1255950.1,1255950.1,25536,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077510,410236.00
04/23/2019 23:45,2,0.000,ALERT,213.29,299.07,60.017,1556077504,"201051344000458","174011545737251",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,1272915.3,1272915.3,17317,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077511,410237.00
04/23/2019 23:45,2,0.000,ALERT,213.51,297.87,60.028,1556077504,"201051344000890","174011545737251",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,1270624.3,1270624.3,25450,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556077513,410238.00
04/23/2019 23:45,2,0.000,ALERT,213.06,298.77,60.022,1556077504,"201051344000988","174011545737251",0.00,6.00,0,293.66,299.97,0.0,0.0,0.000,981784.1,981784.1,17643,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556077516,410239.00
04/23/2019 23:45,2,0.000,ALERT,213.96,298.47,60.075,1556077504,"201051344000582","174011545737251",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,1249519.9,1249519.9,25426,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556077517,410240.00
04/23/2019 23:45,2,0.000,ALERT,213.29,299.07,60.022,1556077504,"201051344000868","174011545737251",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,1258087.1,1258087.1,49365,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556077519,410241.00
04/23/2019 23:45,2,0.000,ALERT,213.74,299.07,60.033,1556077504,"201051344000576","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1276187.1,1276187.1,21404,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077521,410242.00
04/23/2019 23:45,2,0.000,ALERT,213.29,298.47,59.990,1556077504,"201051344001158","174011545737251",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,1252907.1,1252907.1,17627,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077523,410243.00
04/23/2019 23:45,2,0.000,ALERT,213.74,296.96,60.022,1556077504,"201051344000917","174011545737251",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,1266042.0,1266042.0,25342,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556077525,410244.00
04/23/2019 23:45,2,0.000,ALERT,213.74,296.96,60.022,1556077504,"201051344000417","174011545737251",0.00,6.00,0,294.56,298.17,0.0,0.0,0.000,1016355.7,1016355.7,25492,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077526,410245.00
04/23/2019 23:45,2,0.000,ALERT,213.96,297.57,60.022,1556077504,"201051344000685","174011545737251",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,1272368.4,1272368.4,25510,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077528,410246.00
04/23/2019 23:45,2,0.000,ALERT,213.51,296.66,60.017,1556077504,"201051344000651","174011545737251",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,1265171.6,1265171.6,25476,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077530,410247.00
04/23/2019 23:45,2,0.000,ALERT,212.83,299.37,60.017,1556077504,"201051344000594","174011545737251",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,1277667.3,1277667.3,49358,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077532,410248.00
04/23/2019 23:45,2,0.000,ALERT,213.29,298.77,59.975,1556077504,"201051344000469","174011545737251",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,1257666.3,1257666.3,17600,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077534,410249.00
04/23/2019 23:45,2,0.000,ALERT,213.74,297.87,60.006,1556077504,"201051344000585","174011545737251",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,1278398.0,1278398.0,25535,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077536,410250.00
04/23/2019 23:45,2,0.000,ALERT,213.74,298.47,60.022,1556077504,"201051344000853","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1281105.9,1281105.9,17201,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077538,410251.00
04/23/2019 23:45,2,0.000,ALERT,213.74,297.87,60.022,1556077504,"201051344001145","174011545737251",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,1280664.2,1280664.2,25453,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077540,410252.00
04/23/2019 23:45,2,0.000,ALERT,213.51,297.26,60.028,1556077504,"201051344000438","174011545737251",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,1273554.5,1273554.5,25485,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077541,410253.00
04/23/2019 23:45,2,0.000,ALERT,213.06,297.57,60.017,1556077504,"201051344001135","174011545737251",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,1260400.3,1260400.3,25436,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556077543,410254.00
04/23/2019 23:45,2,0.000,ALERT,213.06,298.77,60.006,1556077504,"201051344000983","174011545737251",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,1279149.2,1279149.2,17200,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077545,410255.00
04/23/2019 23:45,2,0.000,ALERT,213.51,296.96,60.012,1556077504,"201051344001203","174011545737251",0.00,5.50,0,295.16,300.57,0.0,0.0,0.000,1268125.4,1268125.4,25494,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077547,410256.00
04/23/2019 23:45,2,0.000,ALERT,213.51,297.87,60.017,1556077504,"201051344001230","174011545737251",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,1264441.8,1264441.8,25319,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556077549,410257.00
04/23/2019 23:45,2,0.000,ALERT,213.06,296.96,60.017,1556077504,"201051344000646","174011545737251",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,1257962.0,1257962.0,25462,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077550,410258.00
04/23/2019 23:45,2,0.000,ALERT,213.51,298.47,60.017,1556077504,"201051344000867","174011545737251",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,1256326.7,1256326.7,49391,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556077552,410259.00
04/23/2019 23:45,2,0.000,ALERT,213.74,298.17,60.022,1556077504,"201051344000633","174011545737251",0.00,5.50,0,294.56,299.67,0.0,0.0,0.000,1253739.5,1253739.5,49487,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556077554,410260.00
04/23/2019 23:45,2,0.000,ALERT,212.83,297.26,59.980,1556077504,"201051344000955","174011545737251",0.00,6.00,0,295.16,298.47,0.0,0.0,0.000,1278001.0,1278001.0,25481,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077556,410261.00
04/23/2019 23:45,2,0.000,ALERT,213.29,298.17,60.028,1556077504,"201051344000648","174011545737251",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,1268966.3,1268966.3,48943,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077558,410262.00
04/23/2019 23:45,2,0.000,ALERT,213.51,298.47,60.028,1556077504,"201051344000645","174011545737251",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,1273833.0,1273833.0,48907,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077560,410263.00
04/23/2019 23:45,2,0.000,ALERT,213.29,299.37,60.028,1556077504,"201051344000569","174011545737251",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,1289960.6,1289960.6,17114,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556077561,410264.00
04/23/2019 23:45,2,0.000,ALERT,213.74,298.47,60.028,1556077504,"179051228000119","174011545737251",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,77134.9,77134.9,17222,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556077563,410265.00
